ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/03/2019 00:00,2,0.000,ALERT,213.29,298.77,60.006,1556856004,"201051344000579","174011545737251",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,1297274.9,1297274.9,18835,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556856006,437914.00
05/03/2019 00:00,2,0.000,ALERT,213.06,297.26,60.017,1556856004,"201051344001025","174011545737251",0.00,1.50,0,294.26,300.27,0.0,0.0,0.000,1279694.8,1279694.8,26766,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556856008,437915.00
05/03/2019 00:00,2,0.000,ALERT,213.29,298.47,60.006,1556856004,"201051344001093","174011545737251",0.00,3.30,0,294.56,299.37,0.0,0.0,0.000,1263414.9,1263414.9,26812,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556856009,437916.00
05/03/2019 00:00,2,0.000,ALERT,213.29,298.17,60.006,1556856004,"201051344000458","174011545737251",0.00,3.30,0,296.06,300.57,0.0,0.0,0.000,1280244.7,1280244.7,18591,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556856011,437917.00
05/03/2019 00:00,2,0.000,ALERT,213.06,298.47,60.006,1556856004,"201051344000890","174011545737251",0.00,2.50,0,295.46,300.27,0.0,0.0,0.000,1278160.8,1278160.8,26726,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556856013,437918.00
05/03/2019 00:00,2,0.000,ALERT,213.06,298.17,60.017,1556856004,"201051344000988","174011545737251",0.00,2.00,0,293.36,299.37,0.0,0.0,0.000,986559.8,986559.8,18921,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556856015,437919.00
05/03/2019 00:00,2,0.000,ALERT,213.74,299.37,60.012,1556856004,"201051344000582","174011545737251",0.00,1.50,0,295.76,300.27,0.0,0.0,0.000,1256891.6,1256891.6,26699,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556856017,437920.00
05/03/2019 00:00,2,0.000,ALERT,213.29,299.07,60.006,1556856004,"201051344000868","174011545737251",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,1265497.4,1265497.4,50637,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556856018,437921.00
05/03/2019 00:00,2,0.000,ALERT,213.74,299.07,60.012,1556856004,"201051344000576","174011545737251",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,1283518.9,1283518.9,22684,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556856020,437922.00
05/03/2019 00:00,2,0.000,ALERT,213.29,298.47,60.006,1556856004,"201051344001158","174011545737251",0.00,1.50,0,295.46,299.37,0.0,0.0,0.000,1260226.8,1260226.8,18902,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556856022,437923.00
05/03/2019 00:00,2,0.000,ALERT,213.51,298.17,60.001,1556856004,"201051344000917","174011545737251",0.00,3.30,0,293.66,298.77,0.0,0.0,0.000,1273375.3,1273375.3,26618,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556856024,437924.00
05/03/2019 00:00,2,0.000,ALERT,213.51,298.17,60.006,1556856004,"201051344000417","174011545737251",0.00,2.50,0,294.26,298.77,0.0,0.0,0.000,1021177.2,1021177.2,26768,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556856026,437925.00
05/03/2019 00:00,2,0.000,ALERT,213.51,298.47,60.001,1556856004,"201051344000685","174011545737251",0.00,2.50,0,294.86,299.37,0.0,0.0,0.000,1279784.7,1279784.7,26784,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556856028,437926.00
05/03/2019 00:00,2,0.000,ALERT,213.29,297.57,59.990,1556856004,"201051344000651","174011545737251",0.00,1.00,0,294.26,299.07,0.0,0.0,0.000,1272722.6,1272722.6,26750,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556856030,437927.00
05/03/2019 00:00,2,0.000,ALERT,213.06,299.37,59.996,1556856004,"201051344000594","174011545737251",0.00,2.00,0,295.76,299.97,0.0,0.0,0.000,1285071.7,1285071.7,50628,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556856032,437928.00
05/03/2019 00:00,2,0.000,ALERT,213.29,298.47,60.043,1556856004,"201051344000469","174011545737251",0.00,1.00,0,295.16,299.67,0.0,0.0,0.000,1265127.6,1265127.6,18876,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556856033,437929.00
05/03/2019 00:00,2,0.000,ALERT,213.29,298.47,60.012,1556856004,"201051344000585","174011545737251",0.00,2.50,0,294.26,299.67,0.0,0.0,0.000,1286061.9,1286061.9,26809,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556856035,437930.00
05/03/2019 00:00,2,0.000,ALERT,213.96,298.47,60.001,1556856004,"201051344000853","174011545737251",0.00,2.00,0,295.76,299.97,0.0,0.0,0.000,1288528.5,1288528.5,18476,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556856037,437931.00
05/03/2019 00:00,2,0.000,ALERT,213.29,298.47,59.964,1556856004,"201051344001145","174011545737251",0.00,2.00,0,295.16,300.27,0.0,0.0,0.000,1288034.9,1288034.9,26726,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556856039,437932.00
05/03/2019 00:00,2,0.000,ALERT,213.29,298.47,60.001,1556856004,"201051344000438","174011545737251",0.00,1.50,0,294.86,299.97,0.0,0.0,0.000,1281098.2,1281098.2,26757,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556856041,437933.00
05/03/2019 00:00,2,0.000,ALERT,212.83,298.47,59.996,1556856004,"201051344001135","174011545737251",0.00,2.00,0,295.16,300.27,0.0,0.0,0.000,1267923.3,1267923.3,26705,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556856043,437934.00
05/03/2019 00:00,2,0.000,ALERT,213.29,298.77,60.001,1556856004,"201051344000983","174011545737251",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,1286526.1,1286526.1,18471,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556856045,437935.00
05/03/2019 00:00,2,0.000,ALERT,213.06,297.87,60.012,1556856004,"201051344001203","174011545737251",0.00,1.50,0,294.56,301.17,0.0,0.0,0.000,1275632.2,1275632.2,26764,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556856046,437936.00
05/03/2019 00:00,2,0.000,ALERT,213.06,298.47,60.001,1556856004,"201051344001230","174011545737251",0.00,2.00,0,295.16,299.97,0.0,0.0,0.000,1271793.7,1271793.7,26597,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556856048,437937.00
05/03/2019 00:00,2,0.000,ALERT,212.83,298.17,60.012,1556856004,"201051344000646","174011545737251",0.00,2.00,0,294.26,299.37,0.0,0.0,0.000,1265418.3,1265418.3,26739,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556856050,437938.00
05/03/2019 00:00,2,0.000,ALERT,213.51,298.17,60.006,1556856004,"201051344000867","174011545737251",0.00,3.00,0,295.16,300.27,0.0,0.0,0.000,1263676.2,1263676.2,50668,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556856052,437939.00
05/03/2019 00:00,2,0.000,ALERT,213.96,298.17,60.038,1556856004,"201051344000633","174011545737251",0.00,2.00,0,294.26,299.37,0.0,0.0,0.000,1261073.1,1261073.1,50765,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556856054,437940.00
05/03/2019 00:00,2,0.000,ALERT,212.61,298.17,60.049,1556856004,"201051344000955","174011545737251",0.00,2.50,0,294.86,299.37,0.0,0.0,0.000,1285560.7,1285560.7,26751,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556856055,437941.00
05/03/2019 00:00,2,0.000,ALERT,213.29,297.87,60.001,1556856004,"201051344000648","174011545737251",0.00,1.00,0,295.16,299.67,0.0,0.0,0.000,1276250.1,1276250.1,50215,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556856057,437942.00
05/03/2019 00:00,2,0.000,ALERT,213.51,298.47,59.980,1556856004,"201051344000645","174011545737251",0.00,2.50,0,295.76,299.67,0.0,0.0,0.000,1281177.1,1281177.1,50181,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556856059,437943.00
05/03/2019 00:00,2,0.000,ALERT,213.29,299.07,60.006,1556856004,"201051344000569","174011545737251",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,1297382.1,1297382.1,18387,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556856061,437944.00
05/03/2019 00:00,2,0.000,ALERT,213.74,297.87,60.012,1556856004,"179051228000119","174011545737251",0.00,3.70,0,294.26,299.37,0.0,0.0,0.000,84430.4,84430.4,18505,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556856063,437945.00
05/03/2019 00:15,2,0.000,ALERT,213.74,299.67,60.033,1556856906,"201051344000579","174011545737251",0.00,2.00,0,286.74,301.47,0.0,0.0,0.000,1297274.9,1297274.9,18837,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556856908,437946.00
05/03/2019 00:15,2,0.000,ALERT,213.51,296.96,60.028,1556856906,"201051344001025","174011545737251",0.00,1.50,0,283.74,300.57,0.0,0.0,0.000,1279694.8,1279694.8,26768,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556856910,437947.00
05/03/2019 00:15,2,0.000,ALERT,213.74,297.87,60.033,1556856906,"201051344001093","174011545737251",0.00,3.00,0,283.74,299.67,0.0,0.0,0.000,1263414.9,1263414.9,26814,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556856912,437948.00
05/03/2019 00:15,2,0.000,ALERT,213.74,299.07,60.028,1556856906,"201051344000458","174011545737251",0.00,3.30,0,286.14,301.47,0.0,0.0,0.000,1280244.7,1280244.7,18593,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556856913,437949.00
05/03/2019 00:15,2,0.000,ALERT,213.74,298.17,60.059,1556856906,"201051344000890","174011545737251",0.00,2.50,0,284.64,300.87,0.0,0.0,0.000,1278160.8,1278160.8,26728,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556856915,437950.00
05/03/2019 00:15,2,0.000,ALERT,213.51,298.77,60.038,1556856906,"201051344000988","174011545737251",0.00,2.00,0,283.44,300.57,0.0,0.0,0.000,986559.8,986559.8,18923,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556856917,437951.00
05/03/2019 00:15,2,0.000,ALERT,214.19,299.07,60.028,1556856906,"201051344000582","174011545737251",0.00,1.00,0,284.64,300.57,0.0,0.0,0.000,1256891.6,1256891.6,26701,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556856919,437952.00
05/03/2019 00:15,2,0.000,ALERT,213.74,299.37,60.043,1556856906,"201051344000868","174011545737251",0.00,2.50,0,286.44,301.47,0.0,0.0,0.000,1265497.4,1265497.4,50639,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556856921,437953.00
05/03/2019 00:15,2,0.000,ALERT,214.19,299.07,60.038,1556856906,"201051344000576","174011545737251",0.00,2.00,0,285.84,300.87,0.0,0.0,0.000,1283518.9,1283518.9,22686,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556856923,437954.00
05/03/2019 00:15,2,0.000,ALERT,213.74,298.77,60.038,1556856906,"201051344001158","174011545737251",0.00,1.50,0,285.24,300.27,0.0,0.0,0.000,1260226.8,1260226.8,18904,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556856925,437955.00
05/03/2019 00:15,2,0.000,ALERT,213.96,297.26,60.033,1556856906,"201051344000917","174011545737251",0.00,3.30,0,282.84,299.37,0.0,0.0,0.000,1273375.3,1273375.3,26620,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556856927,437956.00
05/03/2019 00:15,2,0.000,ALERT,213.74,297.26,60.022,1556856906,"201051344000417","174011545737251",0.00,2.50,0,283.44,299.37,0.0,0.0,0.000,1021177.2,1021177.2,26770,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556856928,437957.00
05/03/2019 00:15,2,0.000,ALERT,214.19,298.17,59.996,1556856906,"201051344000685","174011545737251",0.00,2.00,0,283.74,299.67,0.0,0.0,0.000,1279784.7,1279784.7,26786,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556856930,437958.00
05/03/2019 00:15,2,0.000,ALERT,213.74,296.96,60.043,1556856906,"201051344000651","174011545737251",0.00,0.50,0,283.44,299.37,0.0,0.0,0.000,1272722.6,1272722.6,26752,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556856932,437959.00
05/03/2019 00:15,2,0.000,ALERT,213.29,299.37,60.038,1556856906,"201051344000594","174011545737251",0.00,2.00,0,285.54,300.87,0.0,0.0,0.000,1285071.7,1285071.7,50630,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556856934,437960.00
05/03/2019 00:15,2,0.000,ALERT,213.74,298.77,60.038,1556856906,"201051344000469","174011545737251",0.00,1.00,0,284.94,300.27,0.0,0.0,0.000,1265127.6,1265127.6,18878,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556856936,437961.00
05/03/2019 00:15,2,0.000,ALERT,213.74,298.17,60.038,1556856906,"201051344000585","174011545737251",0.00,2.50,0,283.14,299.97,0.0,0.0,0.000,1286061.9,1286061.9,26811,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556856938,437962.00
05/03/2019 00:15,2,0.000,ALERT,214.19,298.77,60.038,1556856906,"201051344000853","174011545737251",0.00,1.50,0,285.84,300.87,0.0,0.0,0.000,1288528.5,1288528.5,18478,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556856939,437963.00
05/03/2019 00:15,2,0.000,ALERT,213.96,298.17,60.006,1556856906,"201051344001145","174011545737251",0.00,2.00,0,284.34,300.57,0.0,0.0,0.000,1288034.9,1288034.9,26728,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556856941,437964.00
05/03/2019 00:15,2,0.000,ALERT,213.96,297.87,60.033,1556856906,"201051344000438","174011545737251",0.00,1.50,0,284.04,300.27,0.0,0.0,0.000,1281098.2,1281098.2,26759,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556856943,437965.00
05/03/2019 00:15,2,0.000,ALERT,213.51,297.87,60.028,1556856906,"201051344001135","174011545737251",0.00,2.00,0,284.34,300.27,0.0,0.0,0.000,1267923.3,1267923.3,26707,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556856945,437966.00
05/03/2019 00:15,2,0.000,ALERT,213.51,298.77,60.070,1556856906,"201051344000983","174011545737251",0.00,2.00,0,286.14,300.87,0.0,0.0,0.000,1286526.1,1286526.1,18473,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556856948,437967.00
05/03/2019 00:15,2,0.000,ALERT,213.74,297.26,60.075,1556856906,"201051344001203","174011545737251",0.00,2.00,0,284.04,301.47,0.0,0.0,0.000,1275632.2,1275632.2,26766,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556856949,437968.00
05/03/2019 00:15,2,0.000,ALERT,213.74,298.47,60.038,1556856906,"201051344001230","174011545737251",0.00,2.00,0,284.04,299.97,0.0,0.0,0.000,1271793.7,1271793.7,26599,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556856951,437969.00
05/03/2019 00:15,2,0.000,ALERT,213.51,297.87,60.038,1556856906,"201051344000646","174011545737251",0.00,2.00,0,283.14,299.37,0.0,0.0,0.000,1265418.3,1265418.3,26741,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556856953,437970.00
05/03/2019 00:15,2,0.000,ALERT,213.74,298.17,60.022,1556856906,"201051344000867","174011545737251",0.00,3.00,0,285.54,300.87,0.0,0.0,0.000,1263676.2,1263676.2,50670,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556856955,437971.00
05/03/2019 00:15,2,0.000,ALERT,214.19,298.17,60.028,1556856906,"201051344000633","174011545737251",0.00,1.50,0,284.04,299.97,0.0,0.0,0.000,1261073.1,1261073.1,50767,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556856957,437972.00
05/03/2019 00:15,2,0.000,ALERT,213.29,297.87,60.028,1556856906,"201051344000955","174011545737251",0.00,2.50,0,283.74,299.67,0.0,0.0,0.000,1285560.7,1285560.7,26753,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556856958,437973.00
05/03/2019 00:15,2,0.000,ALERT,213.51,297.87,60.028,1556856906,"201051344000648","174011545737251",0.00,1.00,0,285.24,300.57,0.0,0.0,0.000,1276250.1,1276250.1,50217,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556856960,437974.00
05/03/2019 00:15,2,0.000,ALERT,213.96,298.47,60.028,1556856906,"201051344000645","174011545737251",0.00,2.50,0,285.84,300.57,0.0,0.0,0.000,1281177.1,1281177.1,50183,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556856962,437975.00
05/03/2019 00:15,2,0.000,ALERT,213.51,299.07,60.028,1556856906,"201051344000569","174011545737251",0.00,2.00,0,286.44,301.47,0.0,0.0,0.000,1297382.1,1297382.1,18389,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556856964,437976.00
05/03/2019 00:15,2,0.000,ALERT,213.96,298.17,60.017,1556856906,"179051228000119","174011545737251",0.00,3.70,0,284.34,299.97,0.0,0.0,0.000,84430.4,84430.4,18507,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556856966,437977.00
05/03/2019 00:30,2,0.000,ALERT,213.74,299.37,59.985,1556857804,"201051344000579","174011545737251",0.00,2.50,0,297.26,300.87,0.0,0.0,0.000,1297274.9,1297274.9,18839,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556857806,437978.00
05/03/2019 00:30,2,0.000,ALERT,213.96,297.87,60.049,1556857804,"201051344001025","174011545737251",0.00,1.00,0,295.46,300.27,0.0,0.0,0.000,1279694.8,1279694.8,26770,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556857808,437979.00
05/03/2019 00:30,2,0.000,ALERT,214.41,298.47,60.001,1556857804,"201051344001093","174011545737251",0.00,3.00,0,295.76,299.67,0.0,0.0,0.000,1263414.9,1263414.9,26816,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556857809,437980.00
05/03/2019 00:30,2,0.000,ALERT,213.74,298.77,60.022,1556857804,"201051344000458","174011545737251",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,1280244.7,1280244.7,18595,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556857811,437981.00
05/03/2019 00:30,2,0.000,ALERT,214.19,298.77,60.006,1556857804,"201051344000890","174011545737251",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,1278160.8,1278160.8,26730,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556857813,437982.00
05/03/2019 00:30,2,0.000,ALERT,213.51,298.77,60.033,1556857804,"201051344000988","174011545737251",0.00,2.50,0,293.96,299.97,0.0,0.0,0.000,986559.8,986559.8,18925,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556857815,437983.00
05/03/2019 00:30,2,0.000,ALERT,214.87,299.37,60.038,1556857804,"201051344000582","174011545737251",0.00,1.00,0,296.66,300.27,0.0,0.0,0.000,1256891.6,1256891.6,26703,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556857817,437984.00
05/03/2019 00:30,2,0.000,ALERT,213.74,299.37,60.001,1556857804,"201051344000868","174011545737251",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,1265497.4,1265497.4,50641,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556857818,437985.00
05/03/2019 00:30,2,0.000,ALERT,214.19,299.37,59.990,1556857804,"201051344000576","174011545737251",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,1283518.9,1283518.9,22688,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556857821,437986.00
05/03/2019 00:30,2,0.000,ALERT,213.96,298.47,59.990,1556857804,"201051344001158","174011545737251",0.00,1.00,0,296.06,299.97,0.0,0.0,0.000,1260226.8,1260226.8,18906,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556857823,437987.00
05/03/2019 00:30,2,0.000,ALERT,214.64,297.87,60.033,1556857804,"201051344000917","174011545737251",0.00,3.00,0,294.56,299.07,0.0,0.0,0.000,1273375.3,1273375.3,26622,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556857825,437988.00
05/03/2019 00:30,2,0.000,ALERT,214.64,297.87,59.969,1556857804,"201051344000417","174011545737251",0.00,2.00,0,295.46,299.07,0.0,0.0,0.000,1021177.2,1021177.2,26772,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556857826,437989.00
05/03/2019 00:30,2,0.000,ALERT,214.64,298.17,60.001,1556857804,"201051344000685","174011545737251",0.00,2.00,0,295.76,299.67,0.0,0.0,0.000,1279784.7,1279784.7,26788,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556857828,437990.00
05/03/2019 00:30,2,0.000,ALERT,214.19,296.96,59.990,1556857804,"201051344000651","174011545737251",0.00,0.50,0,295.16,299.07,0.0,0.0,0.000,1272722.6,1272722.6,26754,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556857830,437991.00
05/03/2019 00:30,2,0.000,ALERT,213.51,299.37,59.985,1556857804,"201051344000594","174011545737251",0.00,2.00,0,296.06,300.57,0.0,0.0,0.000,1285071.7,1285071.7,50632,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556857832,437992.00
05/03/2019 00:30,2,0.000,ALERT,213.96,298.77,60.012,1556857804,"201051344000469","174011545737251",0.00,1.00,0,295.46,299.97,0.0,0.0,0.000,1265127.6,1265127.6,18880,0,0,0,L,1122011218,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556857834,437993.00
05/03/2019 00:30,2,0.000,ALERT,214.41,298.17,60.001,1556857804,"201051344000585","174011545737251",0.00,2.50,0,295.76,299.67,0.0,0.0,0.000,1286061.9,1286061.9,26813,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556857836,437994.00
05/03/2019 00:30,2,0.000,ALERT,214.41,298.47,60.012,1556857804,"201051344000853","174011545737251",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,1288528.5,1288528.5,18480,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556857837,437995.00
05/03/2019 00:30,2,0.000,ALERT,214.64,298.17,60.006,1556857804,"201051344001145","174011545737251",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,1288034.9,1288034.9,26730,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556857839,437996.00
05/03/2019 00:30,2,0.000,ALERT,214.41,297.87,60.006,1556857804,"201051344000438","174011545737251",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,1281098.2,1281098.2,26761,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556857841,437997.00
05/03/2019 00:30,2,0.000,ALERT,213.96,298.17,60.006,1556857804,"201051344001135","174011545737251",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,1267923.3,1267923.3,26709,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556857843,437998.00
05/03/2019 00:30,2,0.000,ALERT,213.74,298.47,60.017,1556857804,"201051344000983","174011545737251",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,1286526.1,1286526.1,18475,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556857845,437999.00
05/03/2019 00:30,2,0.000,ALERT,214.41,297.87,60.022,1556857804,"201051344001203","174011545737251",0.00,1.50,0,295.76,301.17,0.0,0.0,0.000,1275632.2,1275632.2,26768,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556857847,438000.00
05/03/2019 00:30,2,0.000,ALERT,214.41,298.47,60.017,1556857804,"201051344001230","174011545737251",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,1271793.7,1271793.7,26601,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556857848,438001.00
05/03/2019 00:30,2,0.000,ALERT,214.19,298.17,60.022,1556857804,"201051344000646","174011545737251",0.00,1.50,0,295.16,299.37,0.0,0.0,0.000,1265418.3,1265418.3,26743,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556857850,438002.00
05/03/2019 00:30,2,0.000,ALERT,213.96,298.17,60.038,1556857804,"201051344000867","174011545737251",0.00,3.00,0,295.46,300.57,0.0,0.0,0.000,1263676.2,1263676.2,50672,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556857852,438003.00
05/03/2019 00:30,2,0.000,ALERT,214.41,298.17,60.059,1556857804,"201051344000633","174011545737251",0.00,1.50,0,294.56,299.67,0.0,0.0,0.000,1261073.1,1261073.1,50769,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556857854,438004.00
05/03/2019 00:30,2,0.000,ALERT,213.96,298.47,60.065,1556857804,"201051344000955","174011545737251",0.00,2.00,0,295.76,299.37,0.0,0.0,0.000,1285560.7,1285560.7,26755,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556857856,438005.00
05/03/2019 00:30,2,0.000,ALERT,213.74,297.87,60.033,1556857804,"201051344000648","174011545737251",0.00,1.00,0,295.76,299.97,0.0,0.0,0.000,1276250.1,1276250.1,50219,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556857858,438006.00
05/03/2019 00:30,2,0.000,ALERT,214.19,298.47,60.022,1556857804,"201051344000645","174011545737251",0.00,2.50,0,296.06,299.97,0.0,0.0,0.000,1281177.1,1281177.1,50185,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556857859,438007.00
05/03/2019 00:30,2,0.000,ALERT,213.96,299.07,60.038,1556857804,"201051344000569","174011545737251",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,1297382.1,1297382.1,18391,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556857861,438008.00
05/03/2019 00:30,2,0.000,ALERT,214.19,298.17,60.059,1556857804,"179051228000119","174011545737251",0.00,3.70,0,294.26,299.67,0.0,0.0,0.000,84430.4,84430.4,18509,0,0,0,L,46974696,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556857863,438009.00
05/03/2019 00:45,2,0.000,ALERT,212.83,298.17,59.975,1556858704,"201051344000579","174011545737251",0.00,2.00,0,296.06,300.87,0.0,0.0,0.000,1297274.9,1297274.9,18841,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556858706,438010.00
05/03/2019 00:45,2,0.000,ALERT,213.29,296.36,60.033,1556858704,"201051344001025","174011545737251",0.00,1.00,0,293.96,300.57,0.0,0.0,0.000,1279694.8,1279694.8,26772,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556858708,438011.00
05/03/2019 00:45,2,0.000,ALERT,213.51,296.96,60.033,1556858704,"201051344001093","174011545737251",0.00,3.00,0,294.56,299.67,0.0,0.0,0.000,1263414.9,1263414.9,26818,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556858710,438012.00
05/03/2019 00:45,2,0.000,ALERT,212.83,297.26,60.028,1556858704,"201051344000458","174011545737251",0.00,3.30,0,295.16,300.87,0.0,0.0,0.000,1280244.7,1280244.7,18597,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556858712,438013.00
05/03/2019 00:45,2,0.000,ALERT,213.29,296.96,60.012,1556858704,"201051344000890","174011545737251",0.00,2.50,0,295.16,300.87,0.0,0.0,0.000,1278160.8,1278160.8,26732,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556858713,438014.00
05/03/2019 00:45,2,0.000,ALERT,212.61,297.26,60.033,1556858704,"201051344000988","174011545737251",0.00,2.50,0,292.76,299.97,0.0,0.0,0.000,986559.8,986559.8,18927,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556858715,438015.00
05/03/2019 00:45,2,0.000,ALERT,213.74,297.87,60.038,1556858704,"201051344000582","174011545737251",0.00,1.00,0,295.46,300.27,0.0,0.0,0.000,1256891.6,1256891.6,26705,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556858717,438016.00
05/03/2019 00:45,2,0.000,ALERT,212.83,297.57,60.028,1556858704,"201051344000868","174011545737251",0.00,1.50,0,295.76,300.87,0.0,0.0,0.000,1265497.4,1265497.4,50643,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556858719,438017.00
05/03/2019 00:45,2,0.000,ALERT,213.51,298.17,60.033,1556858704,"201051344000576","174011545737251",0.00,1.50,0,295.46,300.27,0.0,0.0,0.000,1283518.9,1283518.9,22690,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556858721,438018.00
05/03/2019 00:45,2,0.000,ALERT,213.06,297.26,60.033,1556858704,"201051344001158","174011545737251",0.00,1.00,0,294.86,299.97,0.0,0.0,0.000,1260226.8,1260226.8,18908,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556858723,438019.00
05/03/2019 00:45,2,0.000,ALERT,213.74,296.06,60.033,1556858704,"201051344000917","174011545737251",0.00,3.00,0,293.36,299.07,0.0,0.0,0.000,1273375.3,1273375.3,26624,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556858725,438020.00
05/03/2019 00:45,2,0.000,ALERT,213.51,295.76,60.038,1556858704,"201051344000417","174011545737251",0.00,2.00,0,294.26,299.07,0.0,0.0,0.000,1021177.2,1021177.2,26774,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556858727,438021.00
05/03/2019 00:45,2,0.000,ALERT,213.74,296.36,60.038,1556858704,"201051344000685","174011545737251",0.00,2.00,0,294.56,299.67,0.0,0.0,0.000,1279784.7,1279784.7,26790,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556858729,438022.00
05/03/2019 00:45,2,0.000,ALERT,213.51,295.76,60.028,1556858704,"201051344000651","174011545737251",0.00,0.50,0,293.96,299.07,0.0,0.0,0.000,1272722.6,1272722.6,26756,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556858731,438023.00
05/03/2019 00:45,2,0.000,ALERT,212.61,297.87,60.028,1556858704,"201051344000594","174011545737251",0.00,1.50,0,295.16,300.27,0.0,0.0,0.000,1285071.7,1285071.7,50634,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556858732,438024.00
05/03/2019 00:45,2,0.000,ALERT,213.06,296.96,60.038,1556858704,"201051344000469","174011545737251",0.00,1.00,0,294.56,299.67,0.0,0.0,0.000,1265127.6,1265127.6,18882,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556858734,438025.00
05/03/2019 00:45,2,0.000,ALERT,213.51,296.96,60.038,1556858704,"201051344000585","174011545737251",0.00,2.50,0,294.26,299.67,0.0,0.0,0.000,1286061.9,1286061.9,26815,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556858736,438026.00
05/03/2019 00:45,2,0.000,ALERT,213.51,297.26,60.033,1556858704,"201051344000853","174011545737251",0.00,1.50,0,295.16,300.27,0.0,0.0,0.000,1288528.5,1288528.5,18482,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556858738,438027.00
05/03/2019 00:45,2,0.000,ALERT,213.74,296.96,60.028,1556858704,"201051344001145","174011545737251",0.00,2.00,0,294.86,300.27,0.0,0.0,0.000,1288034.9,1288034.9,26732,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556858740,438028.00
05/03/2019 00:45,2,0.000,ALERT,213.51,296.66,60.028,1556858704,"201051344000438","174011545737251",0.00,1.50,0,294.86,299.97,0.0,0.0,0.000,1281098.2,1281098.2,26763,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556858741,438029.00
05/03/2019 00:45,2,0.000,ALERT,213.29,296.66,60.033,1556858704,"201051344001135","174011545737251",0.00,1.50,0,294.86,300.27,0.0,0.0,0.000,1267923.3,1267923.3,26711,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556858743,438030.00
05/03/2019 00:45,2,0.000,ALERT,213.06,297.26,60.028,1556858704,"201051344000983","174011545737251",0.00,2.00,0,295.46,300.27,0.0,0.0,0.000,1286526.1,1286526.1,18477,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556858745,438031.00
05/03/2019 00:45,2,0.000,ALERT,213.74,296.36,60.028,1556858704,"201051344001203","174011545737251",0.00,1.50,0,294.56,301.17,0.0,0.0,0.000,1275632.2,1275632.2,26770,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556858747,438032.00
05/03/2019 00:45,2,0.000,ALERT,213.51,296.96,60.038,1556858704,"201051344001230","174011545737251",0.00,2.00,0,295.16,299.67,0.0,0.0,0.000,1271793.7,1271793.7,26603,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556858749,438033.00
05/03/2019 00:45,2,0.000,ALERT,213.06,296.66,60.022,1556858704,"201051344000646","174011545737251",0.00,1.50,0,294.26,299.37,0.0,0.0,0.000,1265418.3,1265418.3,26745,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556858751,438034.00
05/03/2019 00:45,2,0.000,ALERT,213.29,296.66,60.033,1556858704,"201051344000867","174011545737251",0.00,3.00,0,294.56,299.97,0.0,0.0,0.000,1263676.2,1263676.2,50674,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556858753,438035.00
05/03/2019 00:45,2,0.000,ALERT,213.74,296.96,60.038,1556858704,"201051344000633","174011545737251",0.00,1.50,0,293.66,299.37,0.0,0.0,0.000,1261073.1,1261073.1,50771,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556858755,438036.00
05/03/2019 00:45,2,0.000,ALERT,213.06,296.66,60.065,1556858704,"201051344000955","174011545737251",0.00,2.00,0,294.86,299.67,0.0,0.0,0.000,1285560.7,1285560.7,26757,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556858757,438037.00
05/03/2019 00:45,2,0.000,ALERT,213.06,296.66,60.038,1556858704,"201051344000648","174011545737251",0.00,1.00,0,294.56,299.97,0.0,0.0,0.000,1276250.1,1276250.1,50221,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556858758,438038.00
05/03/2019 00:45,2,0.000,ALERT,213.29,297.26,60.038,1556858704,"201051344000645","174011545737251",0.00,2.50,0,295.16,299.97,0.0,0.0,0.000,1281177.1,1281177.1,50187,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556858760,438039.00
05/03/2019 00:45,2,0.000,ALERT,212.83,297.87,60.059,1556858704,"201051344000569","174011545737251",0.00,2.00,0,295.76,300.87,0.0,0.0,0.000,1297382.1,1297382.1,18393,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556858762,438040.00
05/03/2019 00:45,2,0.000,ALERT,213.29,296.96,60.028,1556858704,"179051228000119","174011545737251",0.00,3.70,0,294.26,299.97,0.0,0.0,0.000,84430.4,84430.4,18511,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556858764,438041.00
05/03/2019 01:00,2,0.000,ALERT,212.61,297.87,59.996,1556859604,"201051344000579","174011545737251",0.00,2.00,0,295.76,299.67,0.0,0.0,0.000,1297274.9,1297274.9,18843,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556859606,438042.00
05/03/2019 01:00,2,0.000,ALERT,212.61,295.76,60.022,1556859604,"201051344001025","174011545737251",0.00,1.00,0,294.26,299.07,0.0,0.0,0.000,1279694.8,1279694.8,26774,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556859608,438043.00
05/03/2019 01:00,2,0.000,ALERT,212.83,296.36,60.033,1556859604,"201051344001093","174011545737251",0.00,3.00,0,294.86,298.17,0.0,0.0,0.000,1263414.9,1263414.9,26820,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556859610,438044.00
05/03/2019 01:00,2,0.000,ALERT,212.61,297.57,60.033,1556859604,"201051344000458","174011545737251",0.00,3.00,0,295.46,299.37,0.0,0.0,0.000,1280244.7,1280244.7,18599,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556859612,438045.00
05/03/2019 01:00,2,0.000,ALERT,212.61,296.66,60.033,1556859604,"201051344000890","174011545737251",0.00,2.00,0,294.86,299.37,0.0,0.0,0.000,1278160.8,1278160.8,26734,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556859614,438046.00
05/03/2019 01:00,2,0.000,ALERT,212.38,296.96,60.043,1556859604,"201051344000988","174011545737251",0.00,2.00,0,292.76,298.47,0.0,0.0,0.000,986559.8,986559.8,18929,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556859615,438047.00
05/03/2019 01:00,2,0.000,ALERT,213.29,297.26,60.033,1556859604,"201051344000582","174011545737251",0.00,1.00,0,295.46,298.77,0.0,0.0,0.000,1256891.6,1256891.6,26707,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556859617,438048.00
05/03/2019 01:00,2,0.000,ALERT,212.61,297.87,60.012,1556859604,"201051344000868","174011545737251",0.00,2.00,0,295.76,299.97,0.0,0.0,0.000,1265497.4,1265497.4,50645,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556859619,438049.00
05/03/2019 01:00,2,0.000,ALERT,213.06,297.87,59.990,1556859604,"201051344000576","174011545737251",0.00,2.00,0,295.76,299.37,0.0,0.0,0.000,1283518.9,1283518.9,22692,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556859621,438050.00
05/03/2019 01:00,2,0.000,ALERT,212.61,297.26,60.043,1556859604,"201051344001158","174011545737251",0.00,1.00,0,295.16,298.77,0.0,0.0,0.000,1260226.8,1260226.8,18910,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556859623,438051.00
05/03/2019 01:00,2,0.000,ALERT,212.83,296.06,60.033,1556859604,"201051344000917","174011545737251",0.00,3.00,0,293.36,297.57,0.0,0.0,0.000,1273375.3,1273375.3,26626,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556859625,438052.00
05/03/2019 01:00,2,0.000,ALERT,212.83,296.06,60.059,1556859604,"201051344000417","174011545737251",0.00,2.00,0,293.96,297.57,0.0,0.0,0.000,1021177.2,1021177.2,26776,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556859627,438053.00
05/03/2019 01:00,2,0.000,ALERT,213.06,296.66,60.075,1556859604,"201051344000685","174011545737251",0.00,2.00,0,294.26,297.87,0.0,0.0,0.000,1279784.7,1279784.7,26792,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556859629,438054.00
05/03/2019 01:00,2,0.000,ALERT,212.83,295.76,60.038,1556859604,"201051344000651","174011545737251",0.00,0.50,0,293.96,297.57,0.0,0.0,0.000,1272722.6,1272722.6,26758,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556859631,438055.00
05/03/2019 01:00,2,0.000,ALERT,212.38,298.17,60.033,1556859604,"201051344000594","174011545737251",0.00,2.00,0,294.86,299.07,0.0,0.0,0.000,1285071.7,1285071.7,50636,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556859632,438056.00
05/03/2019 01:00,2,0.000,ALERT,212.61,297.26,60.033,1556859604,"201051344000469","174011545737251",0.00,1.00,0,293.96,298.47,0.0,0.0,0.000,1265127.6,1265127.6,18884,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556859634,438057.00
05/03/2019 01:00,2,0.000,ALERT,212.83,296.66,60.001,1556859604,"201051344000585","174011545737251",0.00,2.50,0,294.26,298.17,0.0,0.0,0.000,1286061.9,1286061.9,26817,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556859636,438058.00
