ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/03/2019 01:00,2,0.000,ALERT,213.06,297.26,60.043,1556859604,"201051344000853","174011545737251",0.00,1.50,0,294.86,298.77,0.0,0.0,0.000,1288528.5,1288528.5,18484,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556859638,438059.00
05/03/2019 01:00,2,0.000,ALERT,213.06,296.96,60.028,1556859604,"201051344001145","174011545737251",0.00,2.00,0,295.16,298.77,0.0,0.0,0.000,1288034.9,1288034.9,26734,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556859640,438060.00
05/03/2019 01:00,2,0.000,ALERT,212.83,296.66,60.017,1556859604,"201051344000438","174011545737251",0.00,1.50,0,294.86,298.47,0.0,0.0,0.000,1281098.2,1281098.2,26765,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556859641,438061.00
05/03/2019 01:00,2,0.000,ALERT,212.38,296.36,60.033,1556859604,"201051344001135","174011545737251",0.00,1.50,0,294.86,298.77,0.0,0.0,0.000,1267923.3,1267923.3,26713,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556859643,438062.00
05/03/2019 01:00,2,0.000,ALERT,212.61,297.57,60.028,1556859604,"201051344000983","174011545737251",0.00,2.00,0,295.16,299.07,0.0,0.0,0.000,1286526.1,1286526.1,18479,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556859645,438063.00
05/03/2019 01:00,2,0.000,ALERT,212.61,295.76,60.022,1556859604,"201051344001203","174011545737251",0.00,1.50,0,294.86,299.97,0.0,0.0,0.000,1275632.2,1275632.2,26772,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556859647,438064.00
05/03/2019 01:00,2,0.000,ALERT,212.61,296.36,60.022,1556859604,"201051344001230","174011545737251",0.00,1.50,0,294.86,298.47,0.0,0.0,0.000,1271793.7,1271793.7,26605,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556859649,438065.00
05/03/2019 01:00,2,0.000,ALERT,212.38,296.36,60.017,1556859604,"201051344000646","174011545737251",0.00,1.50,0,293.96,297.87,0.0,0.0,0.000,1265418.3,1265418.3,26747,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556859651,438066.00
05/03/2019 01:00,2,0.000,ALERT,212.83,296.96,60.028,1556859604,"201051344000867","174011545737251",0.00,3.00,0,294.56,299.07,0.0,0.0,0.000,1263676.2,1263676.2,50676,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556859652,438067.00
05/03/2019 01:00,2,0.000,ALERT,213.29,296.96,60.028,1556859604,"201051344000633","174011545737251",0.00,1.50,0,293.36,298.17,0.0,0.0,0.000,1261073.1,1261073.1,50773,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556859654,438068.00
05/03/2019 01:00,2,0.000,ALERT,212.38,296.66,60.038,1556859604,"201051344000955","174011545737251",0.00,2.00,0,294.86,298.17,0.0,0.0,0.000,1285560.7,1285560.7,26759,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556859656,438069.00
05/03/2019 01:00,2,0.000,ALERT,212.61,296.66,60.043,1556859604,"201051344000648","174011545737251",0.00,1.00,0,294.56,298.77,0.0,0.0,0.000,1276250.1,1276250.1,50223,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556859658,438070.00
05/03/2019 01:00,2,0.000,ALERT,213.06,297.26,60.033,1556859604,"201051344000645","174011545737251",0.00,2.50,0,295.16,298.77,0.0,0.0,0.000,1281177.1,1281177.1,50189,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556859660,438071.00
05/03/2019 01:00,2,0.000,ALERT,212.61,298.17,60.033,1556859604,"201051344000569","174011545737251",0.00,2.00,0,295.76,299.67,0.0,0.0,0.000,1297382.1,1297382.1,18395,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556859662,438072.00
05/03/2019 01:00,2,0.000,ALERT,213.06,296.96,59.975,1556859604,"179051228000119","174011545737251",0.00,3.70,0,293.66,298.47,0.0,0.0,0.000,84430.4,84430.4,18513,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556859663,438073.00
05/03/2019 01:15,2,0.000,ALERT,212.38,297.87,60.001,1556860505,"201051344000579","174011545737251",0.00,2.00,0,295.76,299.97,0.0,0.0,0.000,1297274.9,1297274.9,18845,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556860507,438074.00
05/03/2019 01:15,2,0.000,ALERT,212.16,295.76,59.996,1556860505,"201051344001025","174011545737251",0.00,1.00,0,293.66,298.77,0.0,0.0,0.000,1279694.8,1279694.8,26776,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556860509,438075.00
05/03/2019 01:15,2,0.000,ALERT,212.38,296.36,60.049,1556860505,"201051344001093","174011545737251",0.00,2.50,0,293.96,298.17,0.0,0.0,0.000,1263414.9,1263414.9,26822,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556860510,438076.00
05/03/2019 01:15,2,0.000,ALERT,212.16,297.26,60.006,1556860505,"201051344000458","174011545737251",0.00,3.00,0,295.16,299.97,0.0,0.0,0.000,1280244.7,1280244.7,18601,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556860512,438077.00
05/03/2019 01:15,2,0.000,ALERT,212.16,296.66,60.012,1556860505,"201051344000890","174011545737251",0.00,2.00,0,294.86,299.07,0.0,0.0,0.000,1278160.8,1278160.8,26736,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556860514,438078.00
05/03/2019 01:15,2,0.000,ALERT,212.16,296.96,60.012,1556860505,"201051344000988","174011545737251",0.00,2.00,0,292.76,299.07,0.0,0.0,0.000,986559.8,986559.8,18931,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556860516,438079.00
05/03/2019 01:15,2,0.000,ALERT,212.61,296.96,59.980,1556860505,"201051344000582","174011545737251",0.00,1.00,0,295.16,299.07,0.0,0.0,0.000,1256891.6,1256891.6,26709,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556860518,438080.00
05/03/2019 01:15,2,0.000,ALERT,212.38,297.87,60.049,1556860505,"201051344000868","174011545737251",0.00,2.00,0,295.76,299.97,0.0,0.0,0.000,1265497.4,1265497.4,50647,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556860520,438081.00
05/03/2019 01:15,2,0.000,ALERT,212.83,297.87,60.017,1556860505,"201051344000576","174011545737251",0.00,2.00,0,295.16,299.67,0.0,0.0,0.000,1283518.9,1283518.9,22694,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556860522,438082.00
05/03/2019 01:15,2,0.000,ALERT,212.38,297.26,60.022,1556860505,"201051344001158","174011545737251",0.00,1.00,0,294.56,298.77,0.0,0.0,0.000,1260226.8,1260226.8,18912,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556860524,438083.00
05/03/2019 01:15,2,0.000,ALERT,212.38,295.76,60.022,1556860505,"201051344000917","174011545737251",0.00,3.00,0,293.36,297.57,0.0,0.0,0.000,1273375.3,1273375.3,26628,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556860525,438084.00
05/03/2019 01:15,2,0.000,ALERT,212.38,295.76,60.006,1556860505,"201051344000417","174011545737251",0.00,1.50,0,293.96,297.57,0.0,0.0,0.000,1021177.2,1021177.2,26778,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556860527,438085.00
05/03/2019 01:15,2,0.000,ALERT,212.61,296.06,60.017,1556860505,"201051344000685","174011545737251",0.00,2.00,0,294.26,298.17,0.0,0.0,0.000,1279784.7,1279784.7,26794,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556860529,438086.00
05/03/2019 01:15,2,0.000,ALERT,212.38,295.46,60.017,1556860505,"201051344000651","174011545737251",0.00,0.50,0,293.96,297.57,0.0,0.0,0.000,1272722.6,1272722.6,26760,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556860531,438087.00
05/03/2019 01:15,2,0.000,ALERT,212.16,297.57,60.017,1556860505,"201051344000594","174011545737251",0.00,1.50,0,294.86,299.67,0.0,0.0,0.000,1285071.7,1285071.7,50638,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556860533,438088.00
05/03/2019 01:15,2,0.000,ALERT,212.61,296.96,60.022,1556860505,"201051344000469","174011545737251",0.00,1.00,0,294.26,299.07,0.0,0.0,0.000,1265127.6,1265127.6,18886,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556860534,438089.00
05/03/2019 01:15,2,0.000,ALERT,212.38,296.06,59.985,1556860505,"201051344000585","174011545737251",0.00,2.50,0,294.26,298.17,0.0,0.0,0.000,1286061.9,1286061.9,26819,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556860536,438090.00
05/03/2019 01:15,2,0.000,ALERT,212.83,296.66,60.022,1556860505,"201051344000853","174011545737251",0.00,1.50,0,295.16,299.37,0.0,0.0,0.000,1288528.5,1288528.5,18486,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556860538,438091.00
05/03/2019 01:15,2,0.000,ALERT,212.38,296.36,60.022,1556860505,"201051344001145","174011545737251",0.00,1.50,0,294.86,299.07,0.0,0.0,0.000,1288034.9,1288034.9,26736,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556860540,438092.00
05/03/2019 01:15,2,0.000,ALERT,212.16,295.76,60.017,1556860505,"201051344000438","174011545737251",0.00,1.00,0,294.56,298.47,0.0,0.0,0.000,1281098.2,1281098.2,26767,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556860542,438093.00
05/03/2019 01:15,2,0.000,ALERT,211.70,295.76,60.012,1556860505,"201051344001135","174011545737251",0.00,1.50,0,294.86,298.77,0.0,0.0,0.000,1267923.3,1267923.3,26715,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556860544,438094.00
05/03/2019 01:15,2,0.000,ALERT,212.16,297.26,60.017,1556860505,"201051344000983","174011545737251",0.00,2.00,0,295.46,299.67,0.0,0.0,0.000,1286526.1,1286526.1,18481,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556860545,438095.00
05/03/2019 01:15,2,0.000,ALERT,212.16,295.46,60.017,1556860505,"201051344001203","174011545737251",0.00,1.50,0,294.26,299.97,0.0,0.0,0.000,1275632.2,1275632.2,26774,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556860547,438096.00
05/03/2019 01:15,2,0.000,ALERT,212.16,296.06,59.990,1556860505,"201051344001230","174011545737251",0.00,1.50,0,294.56,298.47,0.0,0.0,0.000,1271793.7,1271793.7,26607,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556860549,438097.00
05/03/2019 01:15,2,0.000,ALERT,211.70,295.46,60.017,1556860505,"201051344000646","174011545737251",0.00,1.50,0,293.66,297.87,0.0,0.0,0.000,1265418.3,1265418.3,26749,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556860551,438098.00
05/03/2019 01:15,2,0.000,ALERT,212.38,296.36,60.017,1556860505,"201051344000867","174011545737251",0.00,2.50,0,294.26,299.67,0.0,0.0,0.000,1263676.2,1263676.2,50678,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556860553,438099.00
05/03/2019 01:15,2,0.000,ALERT,212.83,296.66,60.017,1556860505,"201051344000633","174011545737251",0.00,1.50,0,293.36,298.77,0.0,0.0,0.000,1261073.1,1261073.1,50775,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556860555,438100.00
05/03/2019 01:15,2,0.000,ALERT,211.70,295.76,60.033,1556860505,"201051344000955","174011545737251",0.00,2.00,0,294.56,297.87,0.0,0.0,0.000,1285560.7,1285560.7,26761,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556860556,438101.00
05/03/2019 01:15,2,0.000,ALERT,212.16,296.36,60.017,1556860505,"201051344000648","174011545737251",0.00,1.00,0,294.56,299.37,0.0,0.0,0.000,1276250.1,1276250.1,50225,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556860558,438102.00
05/03/2019 01:15,2,0.000,ALERT,212.61,296.96,60.022,1556860505,"201051344000645","174011545737251",0.00,2.50,0,294.86,299.37,0.0,0.0,0.000,1281177.1,1281177.1,50191,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556860560,438103.00
05/03/2019 01:15,2,0.000,ALERT,212.16,297.57,60.012,1556860505,"201051344000569","174011545737251",0.00,2.00,0,295.76,299.97,0.0,0.0,0.000,1297382.1,1297382.1,18397,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556860562,438104.00
05/03/2019 01:15,2,0.000,ALERT,212.38,296.66,60.017,1556860505,"179051228000119","174011545737251",0.00,3.70,0,293.36,298.77,0.0,0.0,0.000,84430.4,84430.4,18515,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556860564,438105.00
05/03/2019 01:30,2,0.000,ALERT,212.38,297.87,60.012,1556861404,"201051344000579","174011545737251",0.00,2.00,0,295.46,299.67,0.0,0.0,0.000,1297274.9,1297274.9,18847,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556861406,438106.00
05/03/2019 01:30,2,0.000,ALERT,211.93,294.86,60.012,1556861404,"201051344001025","174011545737251",0.00,1.00,0,293.96,298.47,0.0,0.0,0.000,1279694.8,1279694.8,26778,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556861407,438107.00
05/03/2019 01:30,2,0.000,ALERT,212.16,295.76,60.017,1556861404,"201051344001093","174011545737251",0.00,3.00,0,294.26,297.87,0.0,0.0,0.000,1263414.9,1263414.9,26824,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556861409,438108.00
05/03/2019 01:30,2,0.000,ALERT,212.16,296.96,60.006,1556861404,"201051344000458","174011545737251",0.00,3.30,0,295.16,299.67,0.0,0.0,0.000,1280244.7,1280244.7,18603,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556861411,438109.00
05/03/2019 01:30,2,0.000,ALERT,212.16,296.06,60.006,1556861404,"201051344000890","174011545737251",0.00,2.00,0,294.86,299.07,0.0,0.0,0.000,1278160.8,1278160.8,26738,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556861413,438110.00
05/03/2019 01:30,2,0.000,ALERT,212.16,296.96,60.033,1556861404,"201051344000988","174011545737251",0.00,2.00,0,292.46,298.47,0.0,0.0,0.000,986559.8,986559.8,18933,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556861415,438111.00
05/03/2019 01:30,2,0.000,ALERT,212.61,296.96,60.028,1556861404,"201051344000582","174011545737251",0.00,1.00,0,295.16,298.47,0.0,0.0,0.000,1256891.6,1256891.6,26711,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556861416,438112.00
05/03/2019 01:30,2,0.000,ALERT,212.38,297.87,60.022,1556861404,"201051344000868","174011545737251",0.00,1.50,0,295.46,299.67,0.0,0.0,0.000,1265497.4,1265497.4,50649,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556861419,438113.00
05/03/2019 01:30,2,0.000,ALERT,212.83,297.87,60.017,1556861404,"201051344000576","174011545737251",0.00,2.00,0,295.16,299.07,0.0,0.0,0.000,1283518.9,1283518.9,22696,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556861421,438114.00
05/03/2019 01:30,2,0.000,ALERT,212.38,296.96,60.022,1556861404,"201051344001158","174011545737251",0.00,1.00,0,294.56,298.47,0.0,0.0,0.000,1260226.8,1260226.8,18914,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556861423,438115.00
05/03/2019 01:30,2,0.000,ALERT,212.38,295.76,60.022,1556861404,"201051344000917","174011545737251",0.00,3.00,0,293.06,297.26,0.0,0.0,0.000,1273375.3,1273375.3,26630,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556861425,438116.00
05/03/2019 01:30,2,0.000,ALERT,212.38,295.76,60.022,1556861404,"201051344000417","174011545737251",0.00,2.00,0,293.66,297.26,0.0,0.0,0.000,1021177.2,1021177.2,26780,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556861427,438117.00
05/03/2019 01:30,2,0.000,ALERT,212.61,296.06,60.028,1556861404,"201051344000685","174011545737251",0.00,2.00,0,293.96,297.87,0.0,0.0,0.000,1279784.7,1279784.7,26796,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556861428,438118.00
05/03/2019 01:30,2,0.000,ALERT,212.61,295.46,60.033,1556861404,"201051344000651","174011545737251",0.00,0.50,0,293.66,297.26,0.0,0.0,0.000,1272722.6,1272722.6,26762,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556861430,438119.00
05/03/2019 01:30,2,0.000,ALERT,212.16,298.17,60.028,1556861404,"201051344000594","174011545737251",0.00,1.50,0,294.26,299.37,0.0,0.0,0.000,1285071.7,1285071.7,50640,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556861432,438120.00
05/03/2019 01:30,2,0.000,ALERT,212.61,297.26,60.017,1556861404,"201051344000469","174011545737251",0.00,1.00,0,293.66,298.77,0.0,0.0,0.000,1265127.6,1265127.6,18888,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556861434,438121.00
05/03/2019 01:30,2,0.000,ALERT,212.38,296.66,60.022,1556861404,"201051344000585","174011545737251",0.00,2.50,0,293.66,297.87,0.0,0.0,0.000,1286061.9,1286061.9,26821,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556861436,438122.00
05/03/2019 01:30,2,0.000,ALERT,213.06,297.57,60.022,1556861404,"201051344000853","174011545737251",0.00,2.00,0,294.56,299.07,0.0,0.0,0.000,1288528.5,1288528.5,18488,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556861437,438123.00
05/03/2019 01:30,2,0.000,ALERT,212.83,296.66,60.017,1556861404,"201051344001145","174011545737251",0.00,1.50,0,294.26,298.77,0.0,0.0,0.000,1288034.9,1288034.9,26738,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556861439,438124.00
05/03/2019 01:30,2,0.000,ALERT,212.61,296.06,60.012,1556861404,"201051344000438","174011545737251",0.00,1.00,0,293.96,298.17,0.0,0.0,0.000,1281098.2,1281098.2,26769,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556861441,438125.00
05/03/2019 01:30,2,0.000,ALERT,212.16,296.36,60.017,1556861404,"201051344001135","174011545737251",0.00,1.50,0,294.26,298.47,0.0,0.0,0.000,1267923.3,1267923.3,26717,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556861443,438126.00
05/03/2019 01:30,2,0.000,ALERT,212.38,297.26,60.012,1556861404,"201051344000983","174011545737251",0.00,2.00,0,294.86,299.37,0.0,0.0,0.000,1286526.1,1286526.1,18483,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556861445,438127.00
05/03/2019 01:30,2,0.000,ALERT,212.38,296.06,60.022,1556861404,"201051344001203","174011545737251",0.00,1.50,0,293.96,299.37,0.0,0.0,0.000,1275632.2,1275632.2,26776,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556861447,438128.00
05/03/2019 01:30,2,0.000,ALERT,212.38,296.66,60.028,1556861404,"201051344001230","174011545737251",0.00,1.50,0,293.96,297.87,0.0,0.0,0.000,1271793.7,1271793.7,26609,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556861448,438129.00
05/03/2019 01:30,2,0.000,ALERT,211.93,296.36,60.022,1556861404,"201051344000646","174011545737251",0.00,1.50,0,292.76,297.57,0.0,0.0,0.000,1265418.3,1265418.3,26751,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556861450,438130.00
05/03/2019 01:30,2,0.000,ALERT,212.61,296.66,60.022,1556861404,"201051344000867","174011545737251",0.00,2.50,0,294.26,299.37,0.0,0.0,0.000,1263676.2,1263676.2,50680,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556861452,438131.00
05/03/2019 01:30,2,0.000,ALERT,213.06,296.66,60.017,1556861404,"201051344000633","174011545737251",0.00,1.50,0,293.06,298.47,0.0,0.0,0.000,1261073.1,1261073.1,50777,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556861454,438132.00
05/03/2019 01:30,2,0.000,ALERT,211.93,296.36,60.001,1556861404,"201051344000955","174011545737251",0.00,2.00,0,293.96,297.57,0.0,0.0,0.000,1285560.7,1285560.7,26763,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556861456,438133.00
05/03/2019 01:30,2,0.000,ALERT,212.61,296.66,60.006,1556861404,"201051344000648","174011545737251",0.00,1.00,0,294.26,298.77,0.0,0.0,0.000,1276250.1,1276250.1,50227,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556861457,438134.00
05/03/2019 01:30,2,0.000,ALERT,212.83,297.26,59.969,1556861404,"201051344000645","174011545737251",0.00,2.50,0,294.86,298.77,0.0,0.0,0.000,1281177.1,1281177.1,50193,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556861459,438135.00
05/03/2019 01:30,2,0.000,ALERT,212.61,298.17,59.969,1556861404,"201051344000569","174011545737251",0.00,2.00,0,295.76,299.67,0.0,0.0,0.000,1297382.1,1297382.1,18399,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556861461,438136.00
05/03/2019 01:30,2,0.000,ALERT,212.83,296.96,60.006,1556861404,"179051228000119","174011545737251",0.00,3.70,0,293.06,298.47,0.0,0.0,0.000,84430.4,84430.4,18517,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556861463,438137.00
05/03/2019 01:45,2,0.000,ALERT,212.38,297.87,60.033,1556862304,"201051344000579","174011545737251",0.00,2.50,0,295.46,299.67,0.0,0.0,0.000,1297274.9,1297274.9,18849,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556862306,438138.00
05/03/2019 01:45,2,0.000,ALERT,212.16,295.76,60.033,1556862304,"201051344001025","174011545737251",0.00,1.00,0,293.36,298.47,0.0,0.0,0.000,1279694.8,1279694.8,26780,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556862308,438139.00
05/03/2019 01:45,2,0.000,ALERT,212.38,296.36,60.038,1556862304,"201051344001093","174011545737251",0.00,3.00,0,293.66,297.57,0.0,0.0,0.000,1263414.9,1263414.9,26826,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556862310,438140.00
05/03/2019 01:45,2,0.000,ALERT,212.16,296.96,60.065,1556862304,"201051344000458","174011545737251",0.00,3.30,0,295.16,299.37,0.0,0.0,0.000,1280244.7,1280244.7,18605,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556862311,438141.00
05/03/2019 01:45,2,0.000,ALERT,212.16,296.66,60.028,1556862304,"201051344000890","174011545737251",0.00,2.00,0,294.26,298.77,0.0,0.0,0.000,1278160.8,1278160.8,26740,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556862313,438142.00
05/03/2019 01:45,2,0.000,ALERT,212.16,296.96,60.033,1556862304,"201051344000988","174011545737251",0.00,2.50,0,292.16,298.47,0.0,0.0,0.000,986559.8,986559.8,18935,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556862315,438143.00
05/03/2019 01:45,2,0.000,ALERT,212.83,297.26,60.038,1556862304,"201051344000582","174011545737251",0.00,1.00,0,294.86,298.77,0.0,0.0,0.000,1256891.6,1256891.6,26713,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556862317,438144.00
05/03/2019 01:45,2,0.000,ALERT,212.38,297.87,60.038,1556862304,"201051344000868","174011545737251",0.00,2.00,0,295.46,299.67,0.0,0.0,0.000,1265497.4,1265497.4,50651,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556862319,438145.00
05/03/2019 01:45,2,0.000,ALERT,212.83,297.87,60.006,1556862304,"201051344000576","174011545737251",0.00,2.00,0,295.16,299.07,0.0,0.0,0.000,1283518.9,1283518.9,22698,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556862321,438146.00
05/03/2019 01:45,2,0.000,ALERT,212.38,296.96,60.028,1556862304,"201051344001158","174011545737251",0.00,1.00,0,294.56,298.47,0.0,0.0,0.000,1260226.8,1260226.8,18916,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556862323,438147.00
05/03/2019 01:45,2,0.000,ALERT,212.38,296.06,60.028,1556862304,"201051344000917","174011545737251",0.00,3.00,0,293.06,297.26,0.0,0.0,0.000,1273375.3,1273375.3,26632,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556862325,438148.00
05/03/2019 01:45,2,0.000,ALERT,212.38,295.76,60.033,1556862304,"201051344000417","174011545737251",0.00,2.00,0,293.96,297.26,0.0,0.0,0.000,1021177.2,1021177.2,26782,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556862327,438149.00
05/03/2019 01:45,2,0.000,ALERT,212.38,296.06,60.033,1556862304,"201051344000685","174011545737251",0.00,2.00,0,294.26,297.87,0.0,0.0,0.000,1279784.7,1279784.7,26798,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556862328,438150.00
05/03/2019 01:45,2,0.000,ALERT,212.16,295.46,60.033,1556862304,"201051344000651","174011545737251",0.00,0.50,0,293.96,297.57,0.0,0.0,0.000,1272722.6,1272722.6,26764,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556862330,438151.00
05/03/2019 01:45,2,0.000,ALERT,211.93,297.57,60.028,1556862304,"201051344000594","174011545737251",0.00,2.00,0,294.86,299.07,0.0,0.0,0.000,1285071.7,1285071.7,50642,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556862332,438152.00
05/03/2019 01:45,2,0.000,ALERT,212.38,297.26,60.070,1556862304,"201051344000469","174011545737251",0.00,1.50,0,294.26,298.47,0.0,0.0,0.000,1265127.6,1265127.6,18890,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556862334,438153.00
05/03/2019 01:45,2,0.000,ALERT,212.38,296.66,60.033,1556862304,"201051344000585","174011545737251",0.00,2.50,0,294.26,298.17,0.0,0.0,0.000,1286061.9,1286061.9,26823,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556862336,438154.00
05/03/2019 01:45,2,0.000,ALERT,212.83,296.96,60.028,1556862304,"201051344000853","174011545737251",0.00,1.50,0,295.16,299.07,0.0,0.0,0.000,1288528.5,1288528.5,18490,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556862337,438155.00
05/03/2019 01:45,2,0.000,ALERT,212.38,296.06,60.022,1556862304,"201051344001145","174011545737251",0.00,2.00,0,294.86,298.77,0.0,0.0,0.000,1288034.9,1288034.9,26740,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556862339,438156.00
05/03/2019 01:45,2,0.000,ALERT,212.16,295.76,59.996,1556862304,"201051344000438","174011545737251",0.00,1.50,0,294.56,298.17,0.0,0.0,0.000,1281098.2,1281098.2,26771,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556862341,438157.00
05/03/2019 01:45,2,0.000,ALERT,211.70,296.06,60.028,1556862304,"201051344001135","174011545737251",0.00,2.00,0,294.26,298.47,0.0,0.0,0.000,1267923.3,1267923.3,26719,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556862343,438158.00
05/03/2019 01:45,2,0.000,ALERT,212.16,296.96,59.985,1556862304,"201051344000983","174011545737251",0.00,2.50,0,295.16,299.07,0.0,0.0,0.000,1286526.1,1286526.1,18485,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556862345,438159.00
05/03/2019 01:45,2,0.000,ALERT,212.16,295.46,60.049,1556862304,"201051344001203","174011545737251",0.00,1.50,0,294.26,299.37,0.0,0.0,0.000,1275632.2,1275632.2,26778,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556862347,438160.00
05/03/2019 01:45,2,0.000,ALERT,211.93,296.06,60.033,1556862304,"201051344001230","174011545737251",0.00,2.00,0,294.56,298.17,0.0,0.0,0.000,1271793.7,1271793.7,26611,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556862348,438161.00
05/03/2019 01:45,2,0.000,ALERT,211.70,295.76,60.033,1556862304,"201051344000646","174011545737251",0.00,1.50,0,293.66,297.57,0.0,0.0,0.000,1265418.3,1265418.3,26753,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556862350,438162.00
05/03/2019 01:45,2,0.000,ALERT,212.38,296.36,60.065,1556862304,"201051344000867","174011545737251",0.00,3.00,0,293.96,299.07,0.0,0.0,0.000,1263676.2,1263676.2,50682,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556862352,438163.00
05/03/2019 01:45,2,0.000,ALERT,212.83,296.66,60.028,1556862304,"201051344000633","174011545737251",0.00,1.50,0,293.06,298.47,0.0,0.0,0.000,1261073.1,1261073.1,50779,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556862354,438164.00
05/03/2019 01:45,2,0.000,ALERT,211.70,295.76,60.033,1556862304,"201051344000955","174011545737251",0.00,2.50,0,294.26,297.87,0.0,0.0,0.000,1285560.7,1285560.7,26765,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556862356,438165.00
05/03/2019 01:45,2,0.000,ALERT,212.38,296.36,60.033,1556862304,"201051344000648","174011545737251",0.00,1.00,0,294.56,298.77,0.0,0.0,0.000,1276250.1,1276250.1,50229,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556862357,438166.00
05/03/2019 01:45,2,0.000,ALERT,212.61,296.96,60.028,1556862304,"201051344000645","174011545737251",0.00,2.50,0,294.86,298.77,0.0,0.0,0.000,1281177.1,1281177.1,50195,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556862359,438167.00
05/03/2019 01:45,2,0.000,ALERT,212.16,297.57,59.975,1556862304,"201051344000569","174011545737251",0.00,2.00,0,296.06,299.67,0.0,0.0,0.000,1297382.1,1297382.1,18401,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556862361,438168.00
05/03/2019 01:45,2,0.000,ALERT,212.61,296.66,60.022,1556862304,"179051228000119","174011545737251",0.00,3.70,0,293.06,298.17,0.0,0.0,0.000,84430.4,84430.4,18519,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556862363,438169.00
05/03/2019 02:00,2,0.000,ALERT,212.61,297.87,60.033,1556863204,"201051344000579","174011545737251",0.00,2.50,0,295.46,299.67,0.0,0.0,0.000,1297274.9,1297274.9,18851,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556863207,438170.00
05/03/2019 02:00,2,0.000,ALERT,212.38,295.76,60.033,1556863204,"201051344001025","174011545737251",0.00,1.50,0,293.96,298.47,0.0,0.0,0.000,1279694.8,1279694.8,26782,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556863208,438171.00
05/03/2019 02:00,2,0.000,ALERT,212.61,296.36,60.033,1556863204,"201051344001093","174011545737251",0.00,3.30,0,294.26,297.87,0.0,0.0,0.000,1263414.9,1263414.9,26828,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556863210,438172.00
05/03/2019 02:00,2,0.000,ALERT,212.16,296.96,60.043,1556863204,"201051344000458","174011545737251",0.00,3.70,0,294.86,299.67,0.0,0.0,0.000,1280244.7,1280244.7,18607,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556863212,438173.00
05/03/2019 02:00,2,0.000,ALERT,212.38,296.96,60.028,1556863204,"201051344000890","174011545737251",0.00,2.50,0,294.86,298.77,0.0,0.0,0.000,1278160.8,1278160.8,26742,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556863214,438174.00
05/03/2019 02:00,2,0.000,ALERT,212.16,296.96,60.033,1556863204,"201051344000988","174011545737251",0.00,2.50,0,292.46,298.77,0.0,0.0,0.000,986559.8,986559.8,18937,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556863216,438175.00
05/03/2019 02:00,2,0.000,ALERT,213.06,297.57,60.075,1556863204,"201051344000582","174011545737251",0.00,1.50,0,295.16,298.77,0.0,0.0,0.000,1256891.6,1256891.6,26715,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556863217,438176.00
05/03/2019 02:00,2,0.000,ALERT,212.38,297.87,60.033,1556863204,"201051344000868","174011545737251",0.00,2.00,0,295.46,299.67,0.0,0.0,0.000,1265497.4,1265497.4,50653,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556863219,438177.00
05/03/2019 02:00,2,0.000,ALERT,212.83,297.57,60.028,1556863204,"201051344000576","174011545737251",0.00,2.00,0,295.16,299.37,0.0,0.0,0.000,1283518.9,1283518.9,22700,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556863221,438178.00
05/03/2019 02:00,2,0.000,ALERT,212.61,296.96,60.038,1556863204,"201051344001158","174011545737251",0.00,1.50,0,294.26,298.47,0.0,0.0,0.000,1260226.8,1260226.8,18918,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556863223,438179.00
05/03/2019 02:00,2,0.000,ALERT,212.61,295.76,60.043,1556863204,"201051344000917","174011545737251",0.00,3.30,0,292.76,297.57,0.0,0.0,0.000,1273375.3,1273375.3,26634,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556863225,438180.00
05/03/2019 02:00,2,0.000,ALERT,212.83,296.06,60.033,1556863204,"201051344000417","174011545737251",0.00,2.00,0,293.96,297.57,0.0,0.0,0.000,1021177.2,1021177.2,26784,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556863227,438181.00
05/03/2019 02:00,2,0.000,ALERT,212.83,296.36,60.017,1556863204,"201051344000685","174011545737251",0.00,2.50,0,293.96,297.87,0.0,0.0,0.000,1279784.7,1279784.7,26800,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556863229,438182.00
05/03/2019 02:00,2,0.000,ALERT,212.61,295.76,60.017,1556863204,"201051344000651","174011545737251",0.00,1.00,0,293.66,297.26,0.0,0.0,0.000,1272722.6,1272722.6,26766,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556863231,438183.00
05/03/2019 02:00,2,0.000,ALERT,212.16,297.87,60.022,1556863204,"201051344000594","174011545737251",0.00,2.00,0,294.56,299.37,0.0,0.0,0.000,1285071.7,1285071.7,50644,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556863233,438184.00
05/03/2019 02:00,2,0.000,ALERT,212.61,297.26,60.017,1556863204,"201051344000469","174011545737251",0.00,1.50,0,293.96,298.77,0.0,0.0,0.000,1265127.6,1265127.6,18892,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556863234,438185.00
05/03/2019 02:00,2,0.000,ALERT,212.83,296.66,60.028,1556863204,"201051344000585","174011545737251",0.00,3.00,0,293.96,298.17,0.0,0.0,0.000,1286061.9,1286061.9,26825,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556863236,438186.00
05/03/2019 02:00,2,0.000,ALERT,213.06,296.96,60.033,1556863204,"201051344000853","174011545737251",0.00,2.00,0,294.56,299.07,0.0,0.0,0.000,1288528.5,1288528.5,18492,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556863238,438187.00
05/03/2019 02:00,2,0.000,ALERT,212.83,296.96,60.033,1556863204,"201051344001145","174011545737251",0.00,2.00,0,294.56,298.47,0.0,0.0,0.000,1288034.9,1288034.9,26742,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556863240,438188.00
05/03/2019 02:00,2,0.000,ALERT,212.61,296.36,60.028,1556863204,"201051344000438","174011545737251",0.00,1.50,0,294.26,298.17,0.0,0.0,0.000,1281098.2,1281098.2,26773,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556863242,438189.00
05/03/2019 02:00,2,0.000,ALERT,212.16,296.36,60.033,1556863204,"201051344001135","174011545737251",0.00,2.00,0,294.26,298.47,0.0,0.0,0.000,1267923.3,1267923.3,26721,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556863244,438190.00
05/03/2019 02:00,2,0.000,ALERT,212.38,297.26,60.028,1556863204,"201051344000983","174011545737251",0.00,2.50,0,294.86,299.37,0.0,0.0,0.000,1286526.1,1286526.1,18487,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556863245,438191.00
05/03/2019 02:00,2,0.000,ALERT,212.38,295.76,60.022,1556863204,"201051344001203","174011545737251",0.00,1.50,0,293.66,299.37,0.0,0.0,0.000,1275632.2,1275632.2,26780,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556863247,438192.00
05/03/2019 02:00,2,0.000,ALERT,212.16,296.66,60.022,1556863204,"201051344001230","174011545737251",0.00,2.00,0,293.96,298.17,0.0,0.0,0.000,1271793.7,1271793.7,26613,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556863249,438193.00
05/03/2019 02:00,2,0.000,ALERT,212.16,296.36,59.990,1556863204,"201051344000646","174011545737251",0.00,2.00,0,293.06,297.57,0.0,0.0,0.000,1265418.3,1265418.3,26755,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556863251,438194.00
05/03/2019 02:00,2,0.000,ALERT,212.38,296.66,60.022,1556863204,"201051344000867","174011545737251",0.00,3.00,0,293.96,299.07,0.0,0.0,0.000,1263676.2,1263676.2,50684,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556863253,438195.00
05/03/2019 02:00,2,0.000,ALERT,212.83,296.66,60.022,1556863204,"201051344000633","174011545737251",0.00,1.50,0,293.06,298.47,0.0,0.0,0.000,1261073.1,1261073.1,50781,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556863254,438196.00
05/03/2019 02:00,2,0.000,ALERT,211.93,296.36,60.022,1556863204,"201051344000955","174011545737251",0.00,2.50,0,293.96,297.87,0.0,0.0,0.000,1285560.7,1285560.7,26767,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556863256,438197.00
05/03/2019 02:00,2,0.000,ALERT,212.38,296.36,60.017,1556863204,"201051344000648","174011545737251",0.00,1.50,0,293.96,298.77,0.0,0.0,0.000,1276250.1,1276250.1,50231,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556863258,438198.00
05/03/2019 02:00,2,0.000,ALERT,212.61,296.66,59.996,1556863204,"201051344000645","174011545737251",0.00,3.00,0,294.86,298.77,0.0,0.0,0.000,1281177.1,1281177.1,50197,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556863260,438199.00
05/03/2019 02:00,2,0.000,ALERT,212.16,297.57,60.022,1556863204,"201051344000569","174011545737251",0.00,2.50,0,295.76,299.67,0.0,0.0,0.000,1297382.1,1297382.1,18403,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556863262,438200.00
05/03/2019 02:00,2,0.000,ALERT,212.61,296.66,60.017,1556863204,"179051228000119","174011545737251",0.00,4.00,0,293.06,298.47,0.0,0.0,0.000,84430.4,84430.4,18521,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556863264,438201.00
05/03/2019 02:15,2,0.000,ALERT,213.29,300.57,60.001,1556864104,"201051344000579","174011545737251",0.00,3.00,0,295.46,305.08,0.0,0.0,0.000,1297274.9,1297274.9,18853,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556864106,438202.00
05/03/2019 02:15,2,0.000,ALERT,213.06,297.87,60.006,1556864104,"201051344001025","174011545737251",0.00,1.50,0,293.66,306.28,0.0,0.0,0.000,1279694.8,1279694.8,26784,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556864108,438203.00
