ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/03/2019 02:15,2,0.000,ALERT,213.06,298.47,60.001,1556864104,"201051344001093","174011545737251",0.00,3.30,0,293.96,305.38,0.0,0.0,0.000,1263414.9,1263414.9,26830,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556864110,438204.00
05/03/2019 02:15,2,0.000,ALERT,213.51,300.57,60.006,1556864104,"201051344000458","174011545737251",0.00,3.70,0,294.56,304.48,0.0,0.0,0.000,1280244.7,1280244.7,18609,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556864112,438205.00
05/03/2019 02:15,2,0.000,ALERT,213.06,299.07,60.012,1556864104,"201051344000890","174011545737251",0.00,2.50,0,294.56,306.88,0.0,0.0,0.000,1278160.8,1278160.8,26744,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556864114,438206.00
05/03/2019 02:15,2,0.000,ALERT,213.29,299.97,60.012,1556864104,"201051344000988","174011545737251",0.00,2.50,0,292.76,304.18,0.0,0.0,0.000,986559.8,986559.8,18939,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556864116,438207.00
05/03/2019 02:15,2,0.000,ALERT,213.74,299.37,59.996,1556864104,"201051344000582","174011545737251",0.00,1.50,0,294.86,306.58,0.0,0.0,0.000,1256891.6,1256891.6,26717,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556864117,438208.00
05/03/2019 02:15,2,0.000,ALERT,213.51,300.87,60.006,1556864104,"201051344000868","174011545737251",0.00,3.00,0,295.16,305.08,0.0,0.0,0.000,1265497.4,1265497.4,50655,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556864119,438209.00
05/03/2019 02:15,2,0.000,ALERT,213.96,300.87,60.038,1556864104,"201051344000576","174011545737251",0.00,2.50,0,294.86,305.08,0.0,0.0,0.000,1283518.9,1283518.9,22702,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556864121,438210.00
05/03/2019 02:15,2,0.000,ALERT,213.51,300.27,60.006,1556864104,"201051344001158","174011545737251",0.00,2.00,0,294.26,304.18,0.0,0.0,0.000,1260226.8,1260226.8,18920,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556864123,438211.00
05/03/2019 02:15,2,0.000,ALERT,213.51,298.17,60.006,1556864104,"201051344000917","174011545737251",0.00,3.30,0,292.76,305.08,0.0,0.0,0.000,1273375.3,1273375.3,26636,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556864125,438212.00
05/03/2019 02:15,2,0.000,ALERT,213.51,298.47,60.006,1556864104,"201051344000417","174011545737251",0.00,2.50,0,293.66,305.38,0.0,0.0,0.000,1021177.2,1021177.2,26786,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556864127,438213.00
05/03/2019 02:15,2,0.000,ALERT,213.74,299.07,60.033,1556864104,"201051344000685","174011545737251",0.00,2.50,0,293.96,305.98,0.0,0.0,0.000,1279784.7,1279784.7,26802,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556864129,438214.00
05/03/2019 02:15,2,0.000,ALERT,213.29,297.87,60.054,1556864104,"201051344000651","174011545737251",0.00,1.00,0,293.66,305.38,0.0,0.0,0.000,1272722.6,1272722.6,26768,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556864131,438215.00
05/03/2019 02:15,2,0.000,ALERT,213.06,300.87,60.001,1556864104,"201051344000594","174011545737251",0.00,2.00,0,294.56,305.38,0.0,0.0,0.000,1285071.7,1285071.7,50646,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556864133,438216.00
05/03/2019 02:15,2,0.000,ALERT,213.51,300.27,60.012,1556864104,"201051344000469","174011545737251",0.00,2.00,0,293.66,304.48,0.0,0.0,0.000,1265127.6,1265127.6,18894,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556864134,438217.00
05/03/2019 02:15,2,0.000,ALERT,213.29,298.77,59.996,1556864104,"201051344000585","174011545737251",0.00,3.00,0,293.66,305.68,0.0,0.0,0.000,1286061.9,1286061.9,26827,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556864136,438218.00
05/03/2019 02:15,2,0.000,ALERT,213.96,299.97,60.001,1556864104,"201051344000853","174011545737251",0.00,2.50,0,295.16,304.48,0.0,0.0,0.000,1288528.5,1288528.5,18494,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556864138,438219.00
05/03/2019 02:15,2,0.000,ALERT,213.51,298.47,60.012,1556864104,"201051344001145","174011545737251",0.00,2.50,0,294.56,306.58,0.0,0.0,0.000,1288034.9,1288034.9,26744,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556864140,438220.00
05/03/2019 02:15,2,0.000,ALERT,213.29,298.47,60.006,1556864104,"201051344000438","174011545737251",0.00,2.00,0,294.26,306.28,0.0,0.0,0.000,1281098.2,1281098.2,26775,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556864142,438221.00
05/03/2019 02:15,2,0.000,ALERT,212.83,298.47,59.953,1556864104,"201051344001135","174011545737251",0.00,2.50,0,294.26,306.28,0.0,0.0,0.000,1267923.3,1267923.3,26723,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556864143,438222.00
05/03/2019 02:15,2,0.000,ALERT,213.06,299.97,59.996,1556864104,"201051344000983","174011545737251",0.00,3.00,0,294.86,304.48,0.0,0.0,0.000,1286526.1,1286526.1,18489,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556864145,438223.00
05/03/2019 02:15,2,0.000,ALERT,213.06,297.57,59.996,1556864104,"201051344001203","174011545737251",0.00,2.00,0,293.96,307.18,0.0,0.0,0.000,1275632.2,1275632.2,26782,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556864147,438224.00
05/03/2019 02:15,2,0.000,ALERT,213.06,298.77,60.006,1556864104,"201051344001230","174011545737251",0.00,2.50,0,294.26,306.28,0.0,0.0,0.000,1271793.7,1271793.7,26615,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556864149,438225.00
05/03/2019 02:15,2,0.000,ALERT,212.83,298.17,59.975,1556864104,"201051344000646","174011545737251",0.00,2.50,0,293.36,305.38,0.0,0.0,0.000,1265418.3,1265418.3,26757,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556864151,438226.00
05/03/2019 02:15,2,0.000,ALERT,213.74,299.67,60.017,1556864104,"201051344000867","174011545737251",0.00,3.30,0,294.26,304.48,0.0,0.0,0.000,1263676.2,1263676.2,50686,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556864153,438227.00
05/03/2019 02:15,2,0.000,ALERT,214.19,299.67,60.017,1556864104,"201051344000633","174011545737251",0.00,2.00,0,293.36,304.48,0.0,0.0,0.000,1261073.1,1261073.1,50783,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556864154,438228.00
05/03/2019 02:15,2,0.000,ALERT,212.83,298.17,60.012,1556864104,"201051344000955","174011545737251",0.00,2.50,0,293.96,305.98,0.0,0.0,0.000,1285560.7,1285560.7,26769,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556864156,438229.00
05/03/2019 02:15,2,0.000,ALERT,213.51,299.37,60.022,1556864104,"201051344000648","174011545737251",0.00,1.50,0,294.56,304.18,0.0,0.0,0.000,1276250.1,1276250.1,50233,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556864158,438230.00
05/03/2019 02:15,2,0.000,ALERT,213.74,299.97,60.022,1556864104,"201051344000645","174011545737251",0.00,3.00,0,294.86,304.48,0.0,0.0,0.000,1281177.1,1281177.1,50199,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556864160,438231.00
05/03/2019 02:15,2,0.000,ALERT,213.29,300.27,60.017,1556864104,"201051344000569","174011545737251",0.00,2.50,0,295.76,305.08,0.0,0.0,0.000,1297382.1,1297382.1,18405,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556864162,438232.00
05/03/2019 02:15,2,0.000,ALERT,213.51,299.37,60.022,1556864104,"179051228000119","174011545737251",0.00,4.00,0,293.06,304.18,0.0,0.0,0.000,84430.4,84430.4,18523,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556864164,438233.00
05/03/2019 02:30,2,0.000,ALERT,213.29,299.97,60.006,1556865004,"201051344000579","174011545737251",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,1297274.9,1297274.9,18855,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556865007,438234.00
05/03/2019 02:30,2,0.000,ALERT,213.06,297.57,59.996,1556865004,"201051344001025","174011545737251",0.00,2.00,0,296.06,300.87,0.0,0.0,0.000,1279694.8,1279694.8,26786,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556865008,438235.00
05/03/2019 02:30,2,0.000,ALERT,213.29,298.17,60.006,1556865004,"201051344001093","174011545737251",0.00,3.30,0,296.36,299.97,0.0,0.0,0.000,1263414.9,1263414.9,26832,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556865010,438236.00
05/03/2019 02:30,2,0.000,ALERT,213.29,299.67,60.012,1556865004,"201051344000458","174011545737251",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,1280244.7,1280244.7,18611,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556865012,438237.00
05/03/2019 02:30,2,0.000,ALERT,213.06,298.47,60.006,1556865004,"201051344000890","174011545737251",0.00,3.00,0,296.96,301.47,0.0,0.0,0.000,1278160.8,1278160.8,26746,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556865014,438238.00
05/03/2019 02:30,2,0.000,ALERT,213.29,299.67,60.012,1556865004,"201051344000988","174011545737251",0.00,3.00,0,295.46,301.17,0.0,0.0,0.000,986559.8,986559.8,18941,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556865016,438239.00
05/03/2019 02:30,2,0.000,ALERT,213.74,299.37,60.017,1556865004,"201051344000582","174011545737251",0.00,2.00,0,297.26,300.87,0.0,0.0,0.000,1256891.6,1256891.6,26719,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556865018,438240.00
05/03/2019 02:30,2,0.000,ALERT,213.29,300.27,59.985,1556865004,"201051344000868","174011545737251",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,1265497.4,1265497.4,50657,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556865019,438241.00
05/03/2019 02:30,2,0.000,ALERT,213.96,300.27,60.070,1556865004,"201051344000576","174011545737251",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,1283518.9,1283518.9,22704,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556865021,438242.00
05/03/2019 02:30,2,0.000,ALERT,213.29,299.67,60.012,1556865004,"201051344001158","174011545737251",0.00,2.00,0,297.57,301.17,0.0,0.0,0.000,1260226.8,1260226.8,18922,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556865023,438243.00
05/03/2019 02:30,2,0.000,ALERT,213.29,297.57,60.038,1556865004,"201051344000917","174011545737251",0.00,3.70,0,295.16,299.67,0.0,0.0,0.000,1273375.3,1273375.3,26638,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556865025,438244.00
05/03/2019 02:30,2,0.000,ALERT,213.29,297.57,60.022,1556865004,"201051344000417","174011545737251",0.00,2.50,0,295.76,299.97,0.0,0.0,0.000,1021177.2,1021177.2,26788,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556865027,438245.00
05/03/2019 02:30,2,0.000,ALERT,213.29,298.17,60.028,1556865004,"201051344000685","174011545737251",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,1279784.7,1279784.7,26804,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556865029,438246.00
05/03/2019 02:30,2,0.000,ALERT,213.06,297.26,60.017,1556865004,"201051344000651","174011545737251",0.00,1.50,0,295.76,299.67,0.0,0.0,0.000,1272722.6,1272722.6,26770,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556865031,438247.00
05/03/2019 02:30,2,0.000,ALERT,212.83,300.27,60.017,1556865004,"201051344000594","174011545737251",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,1285071.7,1285071.7,50648,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556865032,438248.00
05/03/2019 02:30,2,0.000,ALERT,213.51,299.67,60.028,1556865004,"201051344000469","174011545737251",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,1265127.6,1265127.6,18896,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556865034,438249.00
05/03/2019 02:30,2,0.000,ALERT,213.29,298.47,60.001,1556865004,"201051344000585","174011545737251",0.00,3.30,0,296.06,299.97,0.0,0.0,0.000,1286061.9,1286061.9,26829,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556865036,438250.00
05/03/2019 02:30,2,0.000,ALERT,213.96,299.37,60.038,1556865004,"201051344000853","174011545737251",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,1288528.5,1288528.5,18496,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556865038,438251.00
05/03/2019 02:30,2,0.000,ALERT,213.29,298.47,60.043,1556865004,"201051344001145","174011545737251",0.00,2.50,0,296.96,300.57,0.0,0.0,0.000,1288034.9,1288034.9,26746,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556865040,438252.00
05/03/2019 02:30,2,0.000,ALERT,213.06,298.17,59.990,1556865004,"201051344000438","174011545737251",0.00,2.00,0,296.66,300.27,0.0,0.0,0.000,1281098.2,1281098.2,26777,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556865042,438253.00
05/03/2019 02:30,2,0.000,ALERT,212.83,298.17,60.028,1556865004,"201051344001135","174011545737251",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,1267923.3,1267923.3,26725,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556865043,438254.00
05/03/2019 02:30,2,0.000,ALERT,213.29,299.67,60.022,1556865004,"201051344000983","174011545737251",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,1286526.1,1286526.1,18491,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556865045,438255.00
05/03/2019 02:30,2,0.000,ALERT,213.29,297.87,60.043,1556865004,"201051344001203","174011545737251",0.00,2.50,0,296.06,301.47,0.0,0.0,0.000,1275632.2,1275632.2,26784,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556865047,438256.00
05/03/2019 02:30,2,0.000,ALERT,213.06,298.47,60.017,1556865004,"201051344001230","174011545737251",0.00,2.50,0,296.66,299.97,0.0,0.0,0.000,1271793.7,1271793.7,26617,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556865049,438257.00
05/03/2019 02:30,2,0.000,ALERT,212.83,297.87,60.028,1556865004,"201051344000646","174011545737251",0.00,2.50,0,295.76,299.67,0.0,0.0,0.000,1265418.3,1265418.3,26759,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556865051,438258.00
05/03/2019 02:30,2,0.000,ALERT,213.74,299.07,60.038,1556865004,"201051344000867","174011545737251",0.00,3.30,0,296.96,301.77,0.0,0.0,0.000,1263676.2,1263676.2,50688,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556865052,438259.00
05/03/2019 02:30,2,0.000,ALERT,213.96,299.37,60.022,1556865004,"201051344000633","174011545737251",0.00,2.50,0,295.76,301.17,0.0,0.0,0.000,1261073.1,1261073.1,50785,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556865054,438260.00
05/03/2019 02:30,2,0.000,ALERT,212.61,297.87,60.022,1556865004,"201051344000955","174011545737251",0.00,2.50,0,296.36,299.67,0.0,0.0,0.000,1285560.7,1285560.7,26771,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556865056,438261.00
05/03/2019 02:30,2,0.000,ALERT,213.51,299.07,60.054,1556865004,"201051344000648","174011545737251",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,1276250.1,1276250.1,50235,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556865058,438262.00
05/03/2019 02:30,2,0.000,ALERT,213.74,299.37,60.006,1556865004,"201051344000645","174011545737251",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,1281177.1,1281177.1,50201,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556865060,438263.00
05/03/2019 02:30,2,0.000,ALERT,213.51,300.27,60.028,1556865004,"201051344000569","174011545737251",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,1297382.1,1297382.1,18407,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556865062,438264.00
05/03/2019 02:30,2,0.000,ALERT,213.74,299.07,60.033,1556865004,"179051228000119","174011545737251",0.00,4.50,0,295.76,300.87,0.0,0.0,0.000,84430.4,84430.4,18525,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556865063,438265.00
05/03/2019 02:45,2,0.000,ALERT,213.51,300.57,59.969,1556865905,"201051344000579","174011545737251",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,1297274.9,1297274.9,18857,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556865907,438266.00
05/03/2019 02:45,2,0.000,ALERT,213.06,297.57,60.012,1556865905,"201051344001025","174011545737251",0.00,2.50,0,295.76,300.27,0.0,0.0,0.000,1279694.8,1279694.8,26788,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556865909,438267.00
05/03/2019 02:45,2,0.000,ALERT,213.29,298.17,60.012,1556865905,"201051344001093","174011545737251",0.00,3.70,0,295.76,299.67,0.0,0.0,0.000,1263414.9,1263414.9,26834,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556865910,438268.00
05/03/2019 02:45,2,0.000,ALERT,213.51,299.97,60.012,1556865905,"201051344000458","174011545737251",0.00,4.50,0,297.26,302.07,0.0,0.0,0.000,1280244.7,1280244.7,18613,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556865912,438269.00
05/03/2019 02:45,2,0.000,ALERT,213.29,298.47,59.980,1556865905,"201051344000890","174011545737251",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,1278160.8,1278160.8,26748,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556865914,438270.00
05/03/2019 02:45,2,0.000,ALERT,213.29,299.97,60.006,1556865905,"201051344000988","174011545737251",0.00,3.70,0,295.16,301.17,0.0,0.0,0.000,986559.8,986559.8,18943,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556865916,438271.00
05/03/2019 02:45,2,0.000,ALERT,213.74,299.07,60.006,1556865905,"201051344000582","174011545737251",0.00,2.50,0,296.96,300.57,0.0,0.0,0.000,1256891.6,1256891.6,26721,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556865918,438272.00
05/03/2019 02:45,2,0.000,ALERT,213.51,300.87,60.006,1556865905,"201051344000868","174011545737251",0.00,3.30,0,297.57,302.37,0.0,0.0,0.000,1265497.4,1265497.4,50659,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556865920,438273.00
05/03/2019 02:45,2,0.000,ALERT,213.96,300.57,59.969,1556865905,"201051344000576","174011545737251",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,1283518.9,1283518.9,22706,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556865922,438274.00
05/03/2019 02:45,2,0.000,ALERT,213.51,299.97,60.043,1556865905,"201051344001158","174011545737251",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,1260226.8,1260226.8,18924,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556865924,438275.00
05/03/2019 02:45,2,0.000,ALERT,213.51,297.87,60.001,1556865905,"201051344000917","174011545737251",0.00,4.00,0,294.56,299.07,0.0,0.0,0.000,1273375.3,1273375.3,26640,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556865925,438276.00
05/03/2019 02:45,2,0.000,ALERT,213.51,297.57,59.996,1556865905,"201051344000417","174011545737251",0.00,3.00,0,295.46,299.07,0.0,0.0,0.000,1021177.2,1021177.2,26790,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556865927,438277.00
05/03/2019 02:45,2,0.000,ALERT,213.51,298.17,60.001,1556865905,"201051344000685","174011545737251",0.00,3.00,0,295.76,299.67,0.0,0.0,0.000,1279784.7,1279784.7,26806,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556865929,438278.00
05/03/2019 02:45,2,0.000,ALERT,213.29,297.26,60.012,1556865905,"201051344000651","174011545737251",0.00,2.00,0,295.16,299.37,0.0,0.0,0.000,1272722.6,1272722.6,26772,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556865931,438279.00
05/03/2019 02:45,2,0.000,ALERT,213.06,300.57,59.975,1556865905,"201051344000594","174011545737251",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,1285071.7,1285071.7,50650,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556865933,438280.00
05/03/2019 02:45,2,0.000,ALERT,213.51,299.97,60.033,1556865905,"201051344000469","174011545737251",0.00,3.00,0,296.36,301.17,0.0,0.0,0.000,1265127.6,1265127.6,18898,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556865935,438281.00
05/03/2019 02:45,2,0.000,ALERT,213.51,298.17,59.980,1556865905,"201051344000585","174011545737251",0.00,3.30,0,295.76,299.97,0.0,0.0,0.000,1286061.9,1286061.9,26831,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556865937,438282.00
05/03/2019 02:45,2,0.000,ALERT,213.96,299.67,60.012,1556865905,"201051344000853","174011545737251",0.00,3.00,0,296.96,301.47,0.0,0.0,0.000,1288528.5,1288528.5,18498,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556865939,438283.00
05/03/2019 02:45,2,0.000,ALERT,213.51,298.47,60.012,1556865905,"201051344001145","174011545737251",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,1288034.9,1288034.9,26748,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556865941,438284.00
05/03/2019 02:45,2,0.000,ALERT,213.29,298.17,59.990,1556865905,"201051344000438","174011545737251",0.00,2.50,0,296.36,299.97,0.0,0.0,0.000,1281098.2,1281098.2,26779,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556865942,438285.00
05/03/2019 02:45,2,0.000,ALERT,213.06,298.17,60.006,1556865905,"201051344001135","174011545737251",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,1267923.3,1267923.3,26727,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556865944,438286.00
05/03/2019 02:45,2,0.000,ALERT,213.51,299.97,60.006,1556865905,"201051344000983","174011545737251",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,1286526.1,1286526.1,18493,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556865946,438287.00
05/03/2019 02:45,2,0.000,ALERT,213.29,297.57,60.017,1556865905,"201051344001203","174011545737251",0.00,3.00,0,296.06,301.17,0.0,0.0,0.000,1275632.2,1275632.2,26786,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556865948,438288.00
05/03/2019 02:45,2,0.000,ALERT,213.06,298.17,60.006,1556865905,"201051344001230","174011545737251",0.00,3.00,0,296.36,299.97,0.0,0.0,0.000,1271793.7,1271793.7,26619,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556865950,438289.00
05/03/2019 02:45,2,0.000,ALERT,213.06,297.87,60.001,1556865905,"201051344000646","174011545737251",0.00,3.00,0,295.46,299.37,0.0,0.0,0.000,1265418.3,1265418.3,26761,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556865951,438290.00
05/03/2019 02:45,2,0.000,ALERT,213.74,299.37,60.001,1556865905,"201051344000867","174011545737251",0.00,3.70,0,296.66,301.77,0.0,0.0,0.000,1263676.2,1263676.2,50690,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556865953,438291.00
05/03/2019 02:45,2,0.000,ALERT,213.96,299.37,59.980,1556865905,"201051344000633","174011545737251",0.00,3.00,0,295.46,300.87,0.0,0.0,0.000,1261073.1,1261073.1,50787,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556865955,438292.00
05/03/2019 02:45,2,0.000,ALERT,212.61,297.87,60.006,1556865905,"201051344000955","174011545737251",0.00,3.30,0,296.06,299.67,0.0,0.0,0.000,1285560.7,1285560.7,26773,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556865957,438293.00
05/03/2019 02:45,2,0.000,ALERT,213.51,299.07,60.017,1556865905,"201051344000648","174011545737251",0.00,2.50,0,296.36,301.47,0.0,0.0,0.000,1276250.1,1276250.1,50237,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556865959,438294.00
05/03/2019 02:45,2,0.000,ALERT,213.74,299.67,60.006,1556865905,"201051344000645","174011545737251",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,1281177.1,1281177.1,50203,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556865961,438295.00
05/03/2019 02:45,2,0.000,ALERT,213.29,300.27,60.006,1556865905,"201051344000569","174011545737251",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,1297382.1,1297382.1,18409,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556865962,438296.00
05/03/2019 02:45,2,0.000,ALERT,213.74,299.37,60.006,1556865905,"179051228000119","174011545737251",0.00,5.00,0,295.46,300.87,0.0,0.0,0.000,84430.4,84430.4,18527,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556865964,438297.00
05/03/2019 03:00,2,0.000,ALERT,213.06,300.27,60.006,1556866804,"201051344000579","174011545737251",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,1297274.9,1297274.9,18859,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556866806,438298.00
05/03/2019 03:00,2,0.000,ALERT,212.61,296.96,60.006,1556866804,"201051344001025","174011545737251",0.00,2.50,0,295.76,300.27,0.0,0.0,0.000,1279694.8,1279694.8,26790,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556866808,438299.00
05/03/2019 03:00,2,0.000,ALERT,212.83,297.57,60.006,1556866804,"201051344001093","174011545737251",0.00,4.00,0,296.06,299.67,0.0,0.0,0.000,1263414.9,1263414.9,26836,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556866809,438300.00
05/03/2019 03:00,2,0.000,ALERT,212.83,299.37,60.006,1556866804,"201051344000458","174011545737251",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,1280244.7,1280244.7,18615,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556866811,438301.00
05/03/2019 03:00,2,0.000,ALERT,212.61,297.87,60.028,1556866804,"201051344000890","174011545737251",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,1278160.8,1278160.8,26750,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556866813,438302.00
05/03/2019 03:00,2,0.000,ALERT,212.83,299.07,59.980,1556866804,"201051344000988","174011545737251",0.00,3.70,0,295.46,301.17,0.0,0.0,0.000,986559.8,986559.8,18945,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556866815,438303.00
05/03/2019 03:00,2,0.000,ALERT,213.06,298.17,60.006,1556866804,"201051344000582","174011545737251",0.00,2.50,0,296.96,300.57,0.0,0.0,0.000,1256891.6,1256891.6,26723,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556866817,438304.00
05/03/2019 03:00,2,0.000,ALERT,212.83,299.37,60.006,1556866804,"201051344000868","174011545737251",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,1265497.4,1265497.4,50661,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556866819,438305.00
05/03/2019 03:00,2,0.000,ALERT,213.29,299.67,60.001,1556866804,"201051344000576","174011545737251",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,1283518.9,1283518.9,22708,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556866820,438306.00
05/03/2019 03:00,2,0.000,ALERT,213.06,299.07,60.001,1556866804,"201051344001158","174011545737251",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,1260226.8,1260226.8,18926,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556866823,438307.00
05/03/2019 03:00,2,0.000,ALERT,212.83,296.96,60.022,1556866804,"201051344000917","174011545737251",0.00,4.00,0,295.16,299.37,0.0,0.0,0.000,1273375.3,1273375.3,26642,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556866824,438308.00
05/03/2019 03:00,2,0.000,ALERT,213.06,296.96,59.985,1556866804,"201051344000417","174011545737251",0.00,3.00,0,295.76,299.37,0.0,0.0,0.000,1021177.2,1021177.2,26792,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556866826,438309.00
05/03/2019 03:00,2,0.000,ALERT,213.06,297.26,60.001,1556866804,"201051344000685","174011545737251",0.00,3.30,0,296.06,299.67,0.0,0.0,0.000,1279784.7,1279784.7,26808,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556866828,438310.00
05/03/2019 03:00,2,0.000,ALERT,212.83,296.36,60.006,1556866804,"201051344000651","174011545737251",0.00,2.00,0,295.46,299.37,0.0,0.0,0.000,1272722.6,1272722.6,26774,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556866830,438311.00
05/03/2019 03:00,2,0.000,ALERT,212.83,299.97,59.980,1556866804,"201051344000594","174011545737251",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,1285071.7,1285071.7,50652,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556866832,438312.00
05/03/2019 03:00,2,0.000,ALERT,213.06,299.07,60.001,1556866804,"201051344000469","174011545737251",0.00,3.00,0,296.66,301.17,0.0,0.0,0.000,1265127.6,1265127.6,18900,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556866833,438313.00
05/03/2019 03:00,2,0.000,ALERT,212.83,297.57,59.996,1556866804,"201051344000585","174011545737251",0.00,3.70,0,295.76,299.97,0.0,0.0,0.000,1286061.9,1286061.9,26833,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556866835,438314.00
05/03/2019 03:00,2,0.000,ALERT,213.51,299.37,60.001,1556866804,"201051344000853","174011545737251",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,1288528.5,1288528.5,18500,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556866837,438315.00
05/03/2019 03:00,2,0.000,ALERT,213.06,297.57,60.001,1556866804,"201051344001145","174011545737251",0.00,3.30,0,296.36,300.57,0.0,0.0,0.000,1288034.9,1288034.9,26750,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556866839,438316.00
05/03/2019 03:00,2,0.000,ALERT,212.83,297.57,59.996,1556866804,"201051344000438","174011545737251",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,1281098.2,1281098.2,26781,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556866841,438317.00
05/03/2019 03:00,2,0.000,ALERT,212.38,297.26,60.001,1556866804,"201051344001135","174011545737251",0.00,3.30,0,296.06,300.27,0.0,0.0,0.000,1267923.3,1267923.3,26729,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556866843,438318.00
05/03/2019 03:00,2,0.000,ALERT,213.06,299.67,60.001,1556866804,"201051344000983","174011545737251",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,1286526.1,1286526.1,18495,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556866844,438319.00
05/03/2019 03:00,2,0.000,ALERT,212.83,297.26,59.969,1556866804,"201051344001203","174011545737251",0.00,3.00,0,295.76,301.47,0.0,0.0,0.000,1275632.2,1275632.2,26788,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556866846,438320.00
05/03/2019 03:00,2,0.000,ALERT,212.61,297.57,59.985,1556866804,"201051344001230","174011545737251",0.00,3.00,0,296.36,299.97,0.0,0.0,0.000,1271793.7,1271793.7,26621,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556866848,438321.00
05/03/2019 03:00,2,0.000,ALERT,212.38,297.26,59.985,1556866804,"201051344000646","174011545737251",0.00,3.00,0,295.46,299.67,0.0,0.0,0.000,1265418.3,1265418.3,26763,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556866850,438322.00
05/03/2019 03:00,2,0.000,ALERT,213.29,299.07,59.959,1556866804,"201051344000867","174011545737251",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,1263676.2,1263676.2,50692,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556866852,438323.00
05/03/2019 03:00,2,0.000,ALERT,213.74,299.07,60.006,1556866804,"201051344000633","174011545737251",0.00,3.00,0,295.76,300.87,0.0,0.0,0.000,1261073.1,1261073.1,50789,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556866853,438324.00
05/03/2019 03:00,2,0.000,ALERT,212.16,297.57,60.006,1556866804,"201051344000955","174011545737251",0.00,3.30,0,296.06,299.67,0.0,0.0,0.000,1285560.7,1285560.7,26775,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556866855,438325.00
05/03/2019 03:00,2,0.000,ALERT,213.06,298.47,59.969,1556866804,"201051344000648","174011545737251",0.00,3.00,0,296.96,301.47,0.0,0.0,0.000,1276250.1,1276250.1,50239,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556866857,438326.00
05/03/2019 03:00,2,0.000,ALERT,213.51,299.37,60.006,1556866804,"201051344000645","174011545737251",0.00,4.00,0,297.57,301.17,0.0,0.0,0.000,1281177.1,1281177.1,50205,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556866859,438327.00
05/03/2019 03:00,2,0.000,ALERT,213.06,300.27,60.006,1556866804,"201051344000569","174011545737251",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,1297382.1,1297382.1,18411,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556866861,438328.00
05/03/2019 03:00,2,0.000,ALERT,213.29,299.07,60.012,1556866804,"179051228000119","174011545737251",0.00,5.50,0,295.76,300.87,0.0,0.0,0.000,84430.4,84430.4,18529,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556866863,438329.00
05/03/2019 03:15,2,0.000,ALERT,213.06,300.87,59.959,1556867704,"201051344000579","174011545737251",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,1297274.9,1297274.9,18861,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556867706,438330.00
05/03/2019 03:15,2,0.000,ALERT,212.83,297.87,60.001,1556867704,"201051344001025","174011545737251",0.00,3.00,0,295.16,300.57,0.0,0.0,0.000,1279694.8,1279694.8,26792,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556867708,438331.00
05/03/2019 03:15,2,0.000,ALERT,213.06,298.17,60.006,1556867704,"201051344001093","174011545737251",0.00,4.00,0,295.46,299.67,0.0,0.0,0.000,1263414.9,1263414.9,26838,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556867709,438332.00
05/03/2019 03:15,2,0.000,ALERT,213.06,299.97,60.017,1556867704,"201051344000458","174011545737251",0.00,5.00,0,297.26,302.68,0.0,0.0,0.000,1280244.7,1280244.7,18617,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556867711,438333.00
05/03/2019 03:15,2,0.000,ALERT,212.83,298.77,60.006,1556867704,"201051344000890","174011545737251",0.00,3.70,0,295.46,300.87,0.0,0.0,0.000,1278160.8,1278160.8,26752,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556867713,438334.00
05/03/2019 03:15,2,0.000,ALERT,213.06,300.27,60.006,1556867704,"201051344000988","174011545737251",0.00,4.00,0,294.56,301.47,0.0,0.0,0.000,986559.8,986559.8,18947,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556867715,438335.00
05/03/2019 03:15,2,0.000,ALERT,213.51,299.37,60.001,1556867704,"201051344000582","174011545737251",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,1256891.6,1256891.6,26725,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556867717,438336.00
05/03/2019 03:15,2,0.000,ALERT,213.06,300.87,60.012,1556867704,"201051344000868","174011545737251",0.00,3.70,0,297.26,302.68,0.0,0.0,0.000,1265497.4,1265497.4,50663,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556867718,438337.00
05/03/2019 03:15,2,0.000,ALERT,213.74,301.17,60.017,1556867704,"201051344000576","174011545737251",0.00,3.70,0,296.96,302.07,0.0,0.0,0.000,1283518.9,1283518.9,22710,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556867720,438338.00
05/03/2019 03:15,2,0.000,ALERT,213.29,299.97,60.012,1556867704,"201051344001158","174011545737251",0.00,3.00,0,296.06,301.47,0.0,0.0,0.000,1260226.8,1260226.8,18928,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556867722,438339.00
05/03/2019 03:15,2,0.000,ALERT,213.06,298.17,60.022,1556867704,"201051344000917","174011545737251",0.00,4.50,0,293.66,299.37,0.0,0.0,0.000,1273375.3,1273375.3,26644,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556867724,438340.00
05/03/2019 03:15,2,0.000,ALERT,213.29,298.17,60.033,1556867704,"201051344000417","174011545737251",0.00,3.30,0,294.86,299.37,0.0,0.0,0.000,1021177.2,1021177.2,26794,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556867726,438341.00
05/03/2019 03:15,2,0.000,ALERT,213.29,298.47,60.017,1556867704,"201051344000685","174011545737251",0.00,3.30,0,295.46,299.97,0.0,0.0,0.000,1279784.7,1279784.7,26810,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556867728,438342.00
05/03/2019 03:15,2,0.000,ALERT,213.06,297.87,60.012,1556867704,"201051344000651","174011545737251",0.00,2.50,0,294.86,299.37,0.0,0.0,0.000,1272722.6,1272722.6,26776,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556867730,438343.00
05/03/2019 03:15,2,0.000,ALERT,212.83,301.17,60.059,1556867704,"201051344000594","174011545737251",0.00,3.30,0,296.66,302.37,0.0,0.0,0.000,1285071.7,1285071.7,50654,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556867731,438344.00
05/03/2019 03:15,2,0.000,ALERT,213.29,300.27,60.017,1556867704,"201051344000469","174011545737251",0.00,3.00,0,295.76,301.77,0.0,0.0,0.000,1265127.6,1265127.6,18902,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556867733,438345.00
05/03/2019 03:15,2,0.000,ALERT,213.06,298.47,60.028,1556867704,"201051344000585","174011545737251",0.00,3.70,0,295.16,299.97,0.0,0.0,0.000,1286061.9,1286061.9,26835,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556867735,438346.00
05/03/2019 03:15,2,0.000,ALERT,213.74,299.97,60.022,1556867704,"201051344000853","174011545737251",0.00,3.70,0,296.96,302.07,0.0,0.0,0.000,1288528.5,1288528.5,18502,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556867737,438347.00
05/03/2019 03:15,2,0.000,ALERT,213.29,298.77,60.022,1556867704,"201051344001145","174011545737251",0.00,3.30,0,295.76,300.57,0.0,0.0,0.000,1288034.9,1288034.9,26752,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556867739,438348.00
