ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/03/2019 03:15,2,0.000,ALERT,213.06,298.47,60.022,1556867704,"201051344000438","174011545737251",0.00,3.00,0,295.76,300.27,0.0,0.0,0.000,1281098.2,1281098.2,26783,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556867740,438349.00
05/03/2019 03:15,2,0.000,ALERT,212.61,298.47,60.001,1556867704,"201051344001135","174011545737251",0.00,3.30,0,295.46,300.57,0.0,0.0,0.000,1267923.3,1267923.3,26731,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556867742,438350.00
05/03/2019 03:15,2,0.000,ALERT,213.06,300.27,60.022,1556867704,"201051344000983","174011545737251",0.00,3.70,0,297.57,302.37,0.0,0.0,0.000,1286526.1,1286526.1,18497,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556867744,438351.00
05/03/2019 03:15,2,0.000,ALERT,213.06,298.17,60.038,1556867704,"201051344001203","174011545737251",0.00,3.00,0,295.16,301.47,0.0,0.0,0.000,1275632.2,1275632.2,26790,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556867746,438352.00
05/03/2019 03:15,2,0.000,ALERT,213.06,298.77,60.033,1556867704,"201051344001230","174011545737251",0.00,3.30,0,295.76,300.27,0.0,0.0,0.000,1271793.7,1271793.7,26623,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556867748,438353.00
05/03/2019 03:15,2,0.000,ALERT,212.61,298.47,60.028,1556867704,"201051344000646","174011545737251",0.00,3.30,0,294.86,299.67,0.0,0.0,0.000,1265418.3,1265418.3,26765,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556867750,438354.00
05/03/2019 03:15,2,0.000,ALERT,213.29,299.67,60.033,1556867704,"201051344000867","174011545737251",0.00,4.50,0,296.36,302.07,0.0,0.0,0.000,1263676.2,1263676.2,50694,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556867751,438355.00
05/03/2019 03:15,2,0.000,ALERT,213.74,299.67,60.033,1556867704,"201051344000633","174011545737251",0.00,3.30,0,295.46,301.17,0.0,0.0,0.000,1261073.1,1261073.1,50791,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556867753,438356.00
05/03/2019 03:15,2,0.000,ALERT,212.61,298.47,60.028,1556867704,"201051344000955","174011545737251",0.00,3.30,0,295.46,299.67,0.0,0.0,0.000,1285560.7,1285560.7,26777,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556867755,438357.00
05/03/2019 03:15,2,0.000,ALERT,213.06,299.37,60.038,1556867704,"201051344000648","174011545737251",0.00,3.00,0,296.36,301.77,0.0,0.0,0.000,1276250.1,1276250.1,50241,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556867757,438358.00
05/03/2019 03:15,2,0.000,ALERT,213.51,299.97,60.017,1556867704,"201051344000645","174011545737251",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,1281177.1,1281177.1,50207,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556867759,438359.00
05/03/2019 03:15,2,0.000,ALERT,212.83,300.27,60.028,1556867704,"201051344000569","174011545737251",0.00,3.70,0,298.17,302.98,0.0,0.0,0.000,1297382.1,1297382.1,18413,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556867760,438360.00
05/03/2019 03:15,2,0.000,ALERT,213.29,299.37,60.070,1556867704,"179051228000119","174011545737251",0.00,5.50,0,295.46,301.17,0.0,0.0,0.000,84430.4,84430.4,18531,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556867762,438361.00
05/03/2019 03:30,2,0.000,ALERT,213.29,301.17,60.022,1556868604,"201051344000579","174011545737251",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,1297274.9,1297274.9,18863,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556868606,438362.00
05/03/2019 03:30,2,0.000,ALERT,212.83,297.87,59.990,1556868604,"201051344001025","174011545737251",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,1279694.8,1279694.8,26794,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556868608,438363.00
05/03/2019 03:30,2,0.000,ALERT,213.06,298.47,60.028,1556868604,"201051344001093","174011545737251",0.00,4.50,0,296.06,299.97,0.0,0.0,0.000,1263414.9,1263414.9,26840,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556868610,438364.00
05/03/2019 03:30,2,0.000,ALERT,213.29,300.27,60.022,1556868604,"201051344000458","174011545737251",0.00,5.00,0,297.87,302.68,0.0,0.0,0.000,1280244.7,1280244.7,18619,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556868612,438365.00
05/03/2019 03:30,2,0.000,ALERT,212.83,299.07,60.022,1556868604,"201051344000890","174011545737251",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,1278160.8,1278160.8,26754,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556868614,438366.00
05/03/2019 03:30,2,0.000,ALERT,213.06,300.27,60.028,1556868604,"201051344000988","174011545737251",0.00,4.00,0,295.46,301.47,0.0,0.0,0.000,986559.8,986559.8,18949,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556868615,438367.00
05/03/2019 03:30,2,0.000,ALERT,213.51,299.67,60.049,1556868604,"201051344000582","174011545737251",0.00,3.00,0,297.26,300.87,0.0,0.0,0.000,1256891.6,1256891.6,26727,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556868617,438368.00
05/03/2019 03:30,2,0.000,ALERT,213.29,301.17,60.033,1556868604,"201051344000868","174011545737251",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,1265497.4,1265497.4,50665,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556868619,438369.00
05/03/2019 03:30,2,0.000,ALERT,213.96,301.17,60.033,1556868604,"201051344000576","174011545737251",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,1283518.9,1283518.9,22712,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556868621,438370.00
05/03/2019 03:30,2,0.000,ALERT,213.29,300.27,60.028,1556868604,"201051344001158","174011545737251",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,1260226.8,1260226.8,18930,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556868623,438371.00
05/03/2019 03:30,2,0.000,ALERT,213.29,298.17,60.006,1556868604,"201051344000917","174011545737251",0.00,4.50,0,295.46,299.67,0.0,0.0,0.000,1273375.3,1273375.3,26646,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556868625,438372.00
05/03/2019 03:30,2,0.000,ALERT,213.29,298.17,60.033,1556868604,"201051344000417","174011545737251",0.00,3.30,0,296.36,299.67,0.0,0.0,0.000,1021177.2,1021177.2,26796,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556868627,438373.00
05/03/2019 03:30,2,0.000,ALERT,213.29,298.47,60.033,1556868604,"201051344000685","174011545737251",0.00,3.70,0,296.66,299.97,0.0,0.0,0.000,1279784.7,1279784.7,26812,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556868629,438374.00
05/03/2019 03:30,2,0.000,ALERT,213.29,297.87,60.022,1556868604,"201051344000651","174011545737251",0.00,2.50,0,296.06,299.97,0.0,0.0,0.000,1272722.6,1272722.6,26778,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556868630,438375.00
05/03/2019 03:30,2,0.000,ALERT,213.06,301.47,60.028,1556868604,"201051344000594","174011545737251",0.00,3.70,0,297.57,302.37,0.0,0.0,0.000,1285071.7,1285071.7,50656,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556868632,438376.00
05/03/2019 03:30,2,0.000,ALERT,213.29,300.57,60.028,1556868604,"201051344000469","174011545737251",0.00,3.30,0,296.66,301.77,0.0,0.0,0.000,1265127.6,1265127.6,18904,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556868634,438377.00
05/03/2019 03:30,2,0.000,ALERT,213.06,298.47,60.028,1556868604,"201051344000585","174011545737251",0.00,4.00,0,296.06,300.27,0.0,0.0,0.000,1286061.9,1286061.9,26837,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556868636,438378.00
05/03/2019 03:30,2,0.000,ALERT,213.96,300.57,60.017,1556868604,"201051344000853","174011545737251",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,1288528.5,1288528.5,18504,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556868638,438379.00
05/03/2019 03:30,2,0.000,ALERT,213.29,298.77,60.022,1556868604,"201051344001145","174011545737251",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,1288034.9,1288034.9,26754,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556868640,438380.00
05/03/2019 03:30,2,0.000,ALERT,213.06,298.47,60.017,1556868604,"201051344000438","174011545737251",0.00,3.30,0,296.66,300.57,0.0,0.0,0.000,1281098.2,1281098.2,26785,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556868641,438381.00
05/03/2019 03:30,2,0.000,ALERT,212.61,298.17,60.017,1556868604,"201051344001135","174011545737251",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,1267923.3,1267923.3,26733,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556868643,438382.00
05/03/2019 03:30,2,0.000,ALERT,213.29,300.57,60.017,1556868604,"201051344000983","174011545737251",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,1286526.1,1286526.1,18499,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556868645,438383.00
05/03/2019 03:30,2,0.000,ALERT,213.06,298.17,60.022,1556868604,"201051344001203","174011545737251",0.00,3.30,0,296.36,301.77,0.0,0.0,0.000,1275632.2,1275632.2,26792,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556868647,438384.00
05/03/2019 03:30,2,0.000,ALERT,212.83,298.77,60.022,1556868604,"201051344001230","174011545737251",0.00,3.70,0,296.66,300.27,0.0,0.0,0.000,1271793.7,1271793.7,26625,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556868649,438385.00
05/03/2019 03:30,2,0.000,ALERT,212.61,298.47,60.006,1556868604,"201051344000646","174011545737251",0.00,3.30,0,295.76,299.67,0.0,0.0,0.000,1265418.3,1265418.3,26767,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556868650,438386.00
05/03/2019 03:30,2,0.000,ALERT,213.51,299.97,60.017,1556868604,"201051344000867","174011545737251",0.00,4.50,0,297.26,302.07,0.0,0.0,0.000,1263676.2,1263676.2,50696,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556868652,438387.00
05/03/2019 03:30,2,0.000,ALERT,213.96,300.27,60.012,1556868604,"201051344000633","174011545737251",0.00,3.30,0,296.06,301.47,0.0,0.0,0.000,1261073.1,1261073.1,50793,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556868654,438388.00
05/03/2019 03:30,2,0.000,ALERT,212.61,298.77,60.006,1556868604,"201051344000955","174011545737251",0.00,3.70,0,296.36,299.97,0.0,0.0,0.000,1285560.7,1285560.7,26779,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556868656,438389.00
05/03/2019 03:30,2,0.000,ALERT,213.51,299.97,60.022,1556868604,"201051344000648","174011545737251",0.00,3.30,0,296.96,301.77,0.0,0.0,0.000,1276250.1,1276250.1,50243,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556868658,438390.00
05/03/2019 03:30,2,0.000,ALERT,213.74,300.57,60.006,1556868604,"201051344000645","174011545737251",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,1281177.1,1281177.1,50209,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556868660,438391.00
05/03/2019 03:30,2,0.000,ALERT,213.29,301.17,59.985,1556868604,"201051344000569","174011545737251",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,1297382.1,1297382.1,18415,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556868661,438392.00
05/03/2019 03:30,2,0.000,ALERT,213.51,300.27,60.006,1556868604,"179051228000119","174011545737251",0.00,6.00,0,295.76,301.17,0.0,0.0,0.000,84430.4,84430.4,18533,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556868663,438393.00
05/03/2019 03:45,2,0.000,ALERT,213.29,301.17,60.022,1556869504,"201051344000579","174011545737251",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,1297274.9,1297274.9,18865,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556869506,438394.00
05/03/2019 03:45,2,0.000,ALERT,212.83,298.17,60.017,1556869504,"201051344001025","174011545737251",0.00,3.00,0,296.06,300.87,0.0,0.0,0.000,1279694.8,1279694.8,26796,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556869508,438395.00
05/03/2019 03:45,2,0.000,ALERT,213.06,298.77,60.012,1556869504,"201051344001093","174011545737251",0.00,4.50,0,296.36,299.97,0.0,0.0,0.000,1263414.9,1263414.9,26842,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556869510,438396.00
05/03/2019 03:45,2,0.000,ALERT,213.06,300.57,60.017,1556869504,"201051344000458","174011545737251",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,1280244.7,1280244.7,18621,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556869512,438397.00
05/03/2019 03:45,2,0.000,ALERT,212.83,299.37,60.012,1556869504,"201051344000890","174011545737251",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,1278160.8,1278160.8,26756,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556869513,438398.00
05/03/2019 03:45,2,0.000,ALERT,213.06,300.27,60.006,1556869504,"201051344000988","174011545737251",0.00,4.00,0,295.76,301.77,0.0,0.0,0.000,986559.8,986559.8,18951,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556869515,438399.00
05/03/2019 03:45,2,0.000,ALERT,213.51,299.67,60.017,1556869504,"201051344000582","174011545737251",0.00,3.30,0,297.57,301.17,0.0,0.0,0.000,1256891.6,1256891.6,26729,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556869517,438400.00
05/03/2019 03:45,2,0.000,ALERT,213.06,301.17,59.996,1556869504,"201051344000868","174011545737251",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,1265497.4,1265497.4,50667,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556869519,438401.00
05/03/2019 03:45,2,0.000,ALERT,213.74,301.47,60.012,1556869504,"201051344000576","174011545737251",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,1283518.9,1283518.9,22714,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556869521,438402.00
05/03/2019 03:45,2,0.000,ALERT,213.06,300.27,60.017,1556869504,"201051344001158","174011545737251",0.00,3.30,0,297.87,301.47,0.0,0.0,0.000,1260226.8,1260226.8,18932,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556869523,438403.00
05/03/2019 03:45,2,0.000,ALERT,213.06,298.17,60.012,1556869504,"201051344000917","174011545737251",0.00,4.50,0,295.46,299.67,0.0,0.0,0.000,1273375.3,1273375.3,26648,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556869525,438404.00
05/03/2019 03:45,2,0.000,ALERT,213.06,297.87,60.049,1556869504,"201051344000417","174011545737251",0.00,3.70,0,296.06,299.67,0.0,0.0,0.000,1021177.2,1021177.2,26798,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556869527,438405.00
05/03/2019 03:45,2,0.000,ALERT,213.06,298.47,60.001,1556869504,"201051344000685","174011545737251",0.00,3.70,0,296.66,300.27,0.0,0.0,0.000,1279784.7,1279784.7,26814,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556869529,438406.00
05/03/2019 03:45,2,0.000,ALERT,213.06,297.57,59.990,1556869504,"201051344000651","174011545737251",0.00,3.00,0,296.06,299.67,0.0,0.0,0.000,1272722.6,1272722.6,26780,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556869531,438407.00
05/03/2019 03:45,2,0.000,ALERT,212.83,300.87,60.012,1556869504,"201051344000594","174011545737251",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,1285071.7,1285071.7,50658,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556869532,438408.00
05/03/2019 03:45,2,0.000,ALERT,213.29,300.27,60.006,1556869504,"201051344000469","174011545737251",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,1265127.6,1265127.6,18906,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556869534,438409.00
05/03/2019 03:45,2,0.000,ALERT,213.06,298.77,60.006,1556869504,"201051344000585","174011545737251",0.00,3.70,0,296.06,300.27,0.0,0.0,0.000,1286061.9,1286061.9,26839,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556869536,438410.00
05/03/2019 03:45,2,0.000,ALERT,213.74,300.27,60.033,1556869504,"201051344000853","174011545737251",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,1288528.5,1288528.5,18506,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556869538,438411.00
05/03/2019 03:45,2,0.000,ALERT,213.29,298.77,60.012,1556869504,"201051344001145","174011545737251",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,1288034.9,1288034.9,26756,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556869540,438412.00
05/03/2019 03:45,2,0.000,ALERT,213.06,298.77,59.980,1556869504,"201051344000438","174011545737251",0.00,3.30,0,296.66,300.57,0.0,0.0,0.000,1281098.2,1281098.2,26787,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556869542,438413.00
05/03/2019 03:45,2,0.000,ALERT,212.61,298.47,60.012,1556869504,"201051344001135","174011545737251",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,1267923.3,1267923.3,26735,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556869543,438414.00
05/03/2019 03:45,2,0.000,ALERT,213.06,300.57,60.006,1556869504,"201051344000983","174011545737251",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,1286526.1,1286526.1,18501,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556869545,438415.00
05/03/2019 03:45,2,0.000,ALERT,213.06,298.17,60.006,1556869504,"201051344001203","174011545737251",0.00,3.30,0,296.66,301.77,0.0,0.0,0.000,1275632.2,1275632.2,26794,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556869547,438416.00
05/03/2019 03:45,2,0.000,ALERT,213.06,299.07,60.012,1556869504,"201051344001230","174011545737251",0.00,3.30,0,296.66,300.57,0.0,0.0,0.000,1271793.7,1271793.7,26627,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556869549,438417.00
05/03/2019 03:45,2,0.000,ALERT,212.61,298.47,60.012,1556869504,"201051344000646","174011545737251",0.00,3.70,0,296.06,299.97,0.0,0.0,0.000,1265418.3,1265418.3,26769,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556869551,438418.00
05/03/2019 03:45,2,0.000,ALERT,213.51,300.27,60.038,1556869504,"201051344000867","174011545737251",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,1263676.2,1263676.2,50698,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556869552,438419.00
05/03/2019 03:45,2,0.000,ALERT,213.96,300.27,60.006,1556869504,"201051344000633","174011545737251",0.00,3.70,0,296.66,301.47,0.0,0.0,0.000,1261073.1,1261073.1,50795,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556869554,438420.00
05/03/2019 03:45,2,0.000,ALERT,212.61,298.77,59.969,1556869504,"201051344000955","174011545737251",0.00,3.70,0,296.36,300.27,0.0,0.0,0.000,1285560.7,1285560.7,26781,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556869556,438421.00
05/03/2019 03:45,2,0.000,ALERT,213.29,299.97,60.001,1556869504,"201051344000648","174011545737251",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,1276250.1,1276250.1,50245,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556869558,438422.00
05/03/2019 03:45,2,0.000,ALERT,213.74,300.57,60.001,1556869504,"201051344000645","174011545737251",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,1281177.1,1281177.1,50211,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556869560,438423.00
05/03/2019 03:45,2,0.000,ALERT,213.29,301.17,59.996,1556869504,"201051344000569","174011545737251",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,1297382.1,1297382.1,18417,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556869561,438424.00
05/03/2019 03:45,2,0.000,ALERT,213.51,300.27,59.996,1556869504,"179051228000119","174011545737251",0.00,6.00,0,296.36,301.17,0.0,0.0,0.000,84430.4,84430.4,18535,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556869563,438425.00
05/03/2019 04:00,2,0.000,ALERT,213.06,300.87,60.022,1556870404,"201051344000579","174011545737251",0.00,4.00,0,297.26,302.68,0.0,0.0,0.000,1297274.9,1297274.9,18867,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556870406,438426.00
05/03/2019 04:00,2,0.000,ALERT,212.61,297.26,60.022,1556870404,"201051344001025","174011545737251",0.00,3.30,0,294.56,300.87,0.0,0.0,0.000,1279694.8,1279694.8,26798,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556870408,438427.00
05/03/2019 04:00,2,0.000,ALERT,212.61,297.87,60.049,1556870404,"201051344001093","174011545737251",0.00,4.50,0,295.16,300.27,0.0,0.0,0.000,1263414.9,1263414.9,26844,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556870410,438428.00
05/03/2019 04:00,2,0.000,ALERT,212.83,300.27,60.022,1556870404,"201051344000458","174011545737251",0.00,5.50,0,296.66,302.98,0.0,0.0,0.000,1280244.7,1280244.7,18623,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556870412,438429.00
05/03/2019 04:00,2,0.000,ALERT,212.61,298.47,60.012,1556870404,"201051344000890","174011545737251",0.00,4.00,0,295.76,301.47,0.0,0.0,0.000,1278160.8,1278160.8,26758,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556870414,438430.00
05/03/2019 04:00,2,0.000,ALERT,212.83,299.97,60.012,1556870404,"201051344000988","174011545737251",0.00,4.00,0,293.96,301.77,0.0,0.0,0.000,986559.8,986559.8,18953,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556870415,438431.00
05/03/2019 04:00,2,0.000,ALERT,213.29,298.47,60.017,1556870404,"201051344000582","174011545737251",0.00,3.30,0,296.06,301.17,0.0,0.0,0.000,1256891.6,1256891.6,26731,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556870417,438432.00
05/03/2019 04:00,2,0.000,ALERT,213.06,300.87,59.990,1556870404,"201051344000868","174011545737251",0.00,4.00,0,297.26,302.98,0.0,0.0,0.000,1265497.4,1265497.4,50669,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556870419,438433.00
05/03/2019 04:00,2,0.000,ALERT,213.51,300.87,60.059,1556870404,"201051344000576","174011545737251",0.00,4.00,0,296.66,302.37,0.0,0.0,0.000,1283518.9,1283518.9,22716,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556870421,438434.00
05/03/2019 04:00,2,0.000,ALERT,213.29,299.97,60.017,1556870404,"201051344001158","174011545737251",0.00,3.30,0,296.06,301.77,0.0,0.0,0.000,1260226.8,1260226.8,18934,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556870423,438435.00
05/03/2019 04:00,2,0.000,ALERT,212.83,297.57,59.985,1556870404,"201051344000917","174011545737251",0.00,5.00,0,293.96,299.67,0.0,0.0,0.000,1273375.3,1273375.3,26650,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556870425,438436.00
05/03/2019 04:00,2,0.000,ALERT,212.83,297.26,60.006,1556870404,"201051344000417","174011545737251",0.00,3.70,0,294.56,299.67,0.0,0.0,0.000,1021177.2,1021177.2,26800,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556870427,438437.00
05/03/2019 04:00,2,0.000,ALERT,213.06,297.87,60.012,1556870404,"201051344000685","174011545737251",0.00,3.70,0,295.16,300.27,0.0,0.0,0.000,1279784.7,1279784.7,26816,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556870428,438438.00
05/03/2019 04:00,2,0.000,ALERT,212.83,296.96,60.054,1556870404,"201051344000651","174011545737251",0.00,3.00,0,294.56,299.67,0.0,0.0,0.000,1272722.6,1272722.6,26782,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556870430,438439.00
05/03/2019 04:00,2,0.000,ALERT,212.83,300.57,60.001,1556870404,"201051344000594","174011545737251",0.00,3.70,0,296.36,302.07,0.0,0.0,0.000,1285071.7,1285071.7,50660,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556870432,438440.00
05/03/2019 04:00,2,0.000,ALERT,213.06,299.97,60.012,1556870404,"201051344000469","174011545737251",0.00,3.30,0,295.76,301.77,0.0,0.0,0.000,1265127.6,1265127.6,18908,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556870434,438441.00
05/03/2019 04:00,2,0.000,ALERT,212.83,298.17,60.001,1556870404,"201051344000585","174011545737251",0.00,4.00,0,294.56,300.27,0.0,0.0,0.000,1286061.9,1286061.9,26841,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556870436,438442.00
05/03/2019 04:00,2,0.000,ALERT,213.51,299.67,60.001,1556870404,"201051344000853","174011545737251",0.00,4.00,0,296.66,302.37,0.0,0.0,0.000,1288528.5,1288528.5,18508,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556870438,438443.00
05/03/2019 04:00,2,0.000,ALERT,212.83,297.87,59.964,1556870404,"201051344001145","174011545737251",0.00,3.70,0,295.46,301.17,0.0,0.0,0.000,1288034.9,1288034.9,26758,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556870439,438444.00
05/03/2019 04:00,2,0.000,ALERT,212.83,297.87,60.038,1556870404,"201051344000438","174011545737251",0.00,3.30,0,295.46,300.57,0.0,0.0,0.000,1281098.2,1281098.2,26789,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556870441,438445.00
05/03/2019 04:00,2,0.000,ALERT,212.38,297.57,60.001,1556870404,"201051344001135","174011545737251",0.00,3.70,0,295.46,301.17,0.0,0.0,0.000,1267923.3,1267923.3,26737,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556870443,438446.00
05/03/2019 04:00,2,0.000,ALERT,212.83,299.67,60.006,1556870404,"201051344000983","174011545737251",0.00,4.50,0,296.96,302.37,0.0,0.0,0.000,1286526.1,1286526.1,18503,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556870445,438447.00
05/03/2019 04:00,2,0.000,ALERT,212.61,296.96,60.012,1556870404,"201051344001203","174011545737251",0.00,3.30,0,295.16,302.07,0.0,0.0,0.000,1275632.2,1275632.2,26796,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556870447,438448.00
05/03/2019 04:00,2,0.000,ALERT,212.61,297.87,59.969,1556870404,"201051344001230","174011545737251",0.00,3.70,0,295.46,300.57,0.0,0.0,0.000,1271793.7,1271793.7,26629,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556870449,438449.00
05/03/2019 04:00,2,0.000,ALERT,212.38,297.26,59.953,1556870404,"201051344000646","174011545737251",0.00,3.70,0,294.56,299.97,0.0,0.0,0.000,1265418.3,1265418.3,26771,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556870450,438450.00
05/03/2019 04:00,2,0.000,ALERT,213.29,299.37,60.001,1556870404,"201051344000867","174011545737251",0.00,4.50,0,296.06,302.37,0.0,0.0,0.000,1263676.2,1263676.2,50700,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556870452,438451.00
05/03/2019 04:00,2,0.000,ALERT,213.74,299.37,60.001,1556870404,"201051344000633","174011545737251",0.00,3.70,0,294.86,301.47,0.0,0.0,0.000,1261073.1,1261073.1,50797,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556870454,438452.00
05/03/2019 04:00,2,0.000,ALERT,212.38,297.57,59.996,1556870404,"201051344000955","174011545737251",0.00,3.70,0,295.16,300.57,0.0,0.0,0.000,1285560.7,1285560.7,26783,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556870456,438453.00
05/03/2019 04:00,2,0.000,ALERT,213.06,298.77,59.990,1556870404,"201051344000648","174011545737251",0.00,3.30,0,296.06,302.07,0.0,0.0,0.000,1276250.1,1276250.1,50247,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556870458,438454.00
05/03/2019 04:00,2,0.000,ALERT,213.29,299.37,60.038,1556870404,"201051344000645","174011545737251",0.00,4.50,0,296.66,302.07,0.0,0.0,0.000,1281177.1,1281177.1,50213,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556870460,438455.00
05/03/2019 04:00,2,0.000,ALERT,212.83,300.27,60.001,1556870404,"201051344000569","174011545737251",0.00,4.00,0,297.26,302.98,0.0,0.0,0.000,1297382.1,1297382.1,18419,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556870461,438456.00
05/03/2019 04:00,2,0.000,ALERT,213.29,299.07,60.001,1556870404,"179051228000119","174011545737251",0.00,6.00,0,295.46,301.77,0.0,0.0,0.000,84430.4,84430.4,18537,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556870463,438457.00
05/03/2019 04:15,2,0.000,ALERT,212.83,300.57,60.038,1556871304,"201051344000579","174011545737251",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,1297274.9,1297274.9,18869,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556871306,438458.00
05/03/2019 04:15,2,0.000,ALERT,212.38,296.96,59.959,1556871304,"201051344001025","174011545737251",0.00,3.30,0,295.46,299.97,0.0,0.0,0.000,1279694.8,1279694.8,26800,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556871308,438459.00
05/03/2019 04:15,2,0.000,ALERT,212.38,297.57,60.054,1556871304,"201051344001093","174011545737251",0.00,5.00,0,295.76,299.07,0.0,0.0,0.000,1263414.9,1263414.9,26846,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556871309,438460.00
05/03/2019 04:15,2,0.000,ALERT,212.83,299.67,60.049,1556871304,"201051344000458","174011545737251",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,1280244.7,1280244.7,18625,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556871311,438461.00
05/03/2019 04:15,2,0.000,ALERT,212.61,298.17,60.012,1556871304,"201051344000890","174011545737251",0.00,4.00,0,296.06,300.27,0.0,0.0,0.000,1278160.8,1278160.8,26760,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556871313,438462.00
05/03/2019 04:15,2,0.000,ALERT,212.61,299.67,60.006,1556871304,"201051344000988","174011545737251",0.00,4.50,0,295.16,301.17,0.0,0.0,0.000,986559.8,986559.8,18955,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556871315,438463.00
05/03/2019 04:15,2,0.000,ALERT,213.06,298.47,60.059,1556871304,"201051344000582","174011545737251",0.00,3.30,0,296.66,299.97,0.0,0.0,0.000,1256891.6,1256891.6,26733,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556871317,438464.00
05/03/2019 04:15,2,0.000,ALERT,212.83,300.27,60.022,1556871304,"201051344000868","174011545737251",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,1265497.4,1265497.4,50671,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556871319,438465.00
05/03/2019 04:15,2,0.000,ALERT,213.29,300.27,60.012,1556871304,"201051344000576","174011545737251",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,1283518.9,1283518.9,22718,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556871321,438466.00
05/03/2019 04:15,2,0.000,ALERT,212.83,299.37,60.017,1556871304,"201051344001158","174011545737251",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,1260226.8,1260226.8,18936,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556871323,438467.00
05/03/2019 04:15,2,0.000,ALERT,212.61,297.26,60.012,1556871304,"201051344000917","174011545737251",0.00,5.00,0,294.56,298.77,0.0,0.0,0.000,1273375.3,1273375.3,26652,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556871325,438468.00
05/03/2019 04:15,2,0.000,ALERT,212.61,296.96,60.012,1556871304,"201051344000417","174011545737251",0.00,3.70,0,295.46,298.77,0.0,0.0,0.000,1021177.2,1021177.2,26802,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556871327,438469.00
05/03/2019 04:15,2,0.000,ALERT,212.83,297.26,60.012,1556871304,"201051344000685","174011545737251",0.00,4.00,0,295.46,299.37,0.0,0.0,0.000,1279784.7,1279784.7,26818,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556871328,438470.00
05/03/2019 04:15,2,0.000,ALERT,212.61,296.66,60.022,1556871304,"201051344000651","174011545737251",0.00,3.00,0,295.16,298.77,0.0,0.0,0.000,1272722.6,1272722.6,26784,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556871330,438471.00
05/03/2019 04:15,2,0.000,ALERT,212.38,299.97,60.017,1556871304,"201051344000594","174011545737251",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,1285071.7,1285071.7,50662,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556871332,438472.00
05/03/2019 04:15,2,0.000,ALERT,212.83,299.37,60.022,1556871304,"201051344000469","174011545737251",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,1265127.6,1265127.6,18910,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556871334,438473.00
05/03/2019 04:15,2,0.000,ALERT,212.38,297.57,60.017,1556871304,"201051344000585","174011545737251",0.00,4.00,0,295.46,299.37,0.0,0.0,0.000,1286061.9,1286061.9,26843,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556871336,438474.00
05/03/2019 04:15,2,0.000,ALERT,213.29,299.37,60.006,1556871304,"201051344000853","174011545737251",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,1288528.5,1288528.5,18510,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556871338,438475.00
05/03/2019 04:15,2,0.000,ALERT,212.83,297.87,59.990,1556871304,"201051344001145","174011545737251",0.00,3.70,0,295.76,299.97,0.0,0.0,0.000,1288034.9,1288034.9,26760,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556871340,438476.00
05/03/2019 04:15,2,0.000,ALERT,212.61,297.26,60.022,1556871304,"201051344000438","174011545737251",0.00,3.30,0,295.76,299.97,0.0,0.0,0.000,1281098.2,1281098.2,26791,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556871341,438477.00
05/03/2019 04:15,2,0.000,ALERT,212.16,297.57,60.028,1556871304,"201051344001135","174011545737251",0.00,3.70,0,295.76,299.67,0.0,0.0,0.000,1267923.3,1267923.3,26739,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556871343,438478.00
05/03/2019 04:15,2,0.000,ALERT,212.61,299.37,60.022,1556871304,"201051344000983","174011545737251",0.00,4.50,0,297.87,301.47,0.0,0.0,0.000,1286526.1,1286526.1,18505,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556871345,438479.00
05/03/2019 04:15,2,0.000,ALERT,212.61,297.26,60.033,1556871304,"201051344001203","174011545737251",0.00,3.70,0,295.16,300.87,0.0,0.0,0.000,1275632.2,1275632.2,26798,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556871347,438480.00
05/03/2019 04:15,2,0.000,ALERT,212.38,297.87,59.980,1556871304,"201051344001230","174011545737251",0.00,3.70,0,295.76,299.37,0.0,0.0,0.000,1271793.7,1271793.7,26631,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556871349,438481.00
05/03/2019 04:15,2,0.000,ALERT,211.93,296.96,60.028,1556871304,"201051344000646","174011545737251",0.00,3.70,0,294.56,298.77,0.0,0.0,0.000,1265418.3,1265418.3,26773,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556871350,438482.00
05/03/2019 04:15,2,0.000,ALERT,212.83,299.07,60.022,1556871304,"201051344000867","174011545737251",0.00,5.00,0,296.96,301.47,0.0,0.0,0.000,1263676.2,1263676.2,50702,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556871352,438483.00
05/03/2019 04:15,2,0.000,ALERT,213.29,298.77,60.022,1556871304,"201051344000633","174011545737251",0.00,3.70,0,295.76,300.57,0.0,0.0,0.000,1261073.1,1261073.1,50799,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556871354,438484.00
05/03/2019 04:15,2,0.000,ALERT,211.93,297.57,60.065,1556871304,"201051344000955","174011545737251",0.00,4.00,0,295.46,299.07,0.0,0.0,0.000,1285560.7,1285560.7,26785,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556871356,438485.00
05/03/2019 04:15,2,0.000,ALERT,212.61,298.47,60.017,1556871304,"201051344000648","174011545737251",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,1276250.1,1276250.1,50249,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556871358,438486.00
05/03/2019 04:15,2,0.000,ALERT,213.06,299.37,60.065,1556871304,"201051344000645","174011545737251",0.00,4.50,0,297.26,300.87,0.0,0.0,0.000,1281177.1,1281177.1,50215,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556871359,438487.00
05/03/2019 04:15,2,0.000,ALERT,212.61,299.97,60.017,1556871304,"201051344000569","174011545737251",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,1297382.1,1297382.1,18421,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556871361,438488.00
05/03/2019 04:15,2,0.000,ALERT,212.83,298.77,60.012,1556871304,"179051228000119","174011545737251",0.00,6.00,0,295.76,300.57,0.0,0.0,0.000,84430.4,84430.4,18539,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556871363,438489.00
05/03/2019 04:30,2,0.000,ALERT,212.38,299.37,60.001,1556872204,"201051344000579","174011545737251",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,1297274.9,1297274.9,18871,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556872206,438490.00
05/03/2019 04:30,2,0.000,ALERT,211.93,296.96,60.001,1556872204,"201051344001025","174011545737251",0.00,3.30,0,295.16,299.67,0.0,0.0,0.000,1279694.8,1279694.8,26802,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556872208,438491.00
05/03/2019 04:30,2,0.000,ALERT,212.38,297.87,60.043,1556872204,"201051344001093","174011545737251",0.00,5.00,0,295.76,299.07,0.0,0.0,0.000,1263414.9,1263414.9,26848,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556872210,438492.00
05/03/2019 04:30,2,0.000,ALERT,212.16,298.47,60.006,1556872204,"201051344000458","174011545737251",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,1280244.7,1280244.7,18627,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556872212,438493.00
