ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/03/2019 04:30,2,0.000,ALERT,211.93,298.17,60.012,1556872204,"201051344000890","174011545737251",0.00,4.50,0,296.06,300.27,0.0,0.0,0.000,1278160.8,1278160.8,26762,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556872213,438494.00
05/03/2019 04:30,2,0.000,ALERT,212.16,298.47,60.017,1556872204,"201051344000988","174011545737251",0.00,4.00,0,294.86,300.57,0.0,0.0,0.000,986559.8,986559.8,18957,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556872215,438495.00
05/03/2019 04:30,2,0.000,ALERT,212.61,298.77,60.022,1556872204,"201051344000582","174011545737251",0.00,3.30,0,296.66,299.97,0.0,0.0,0.000,1256891.6,1256891.6,26735,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556872217,438496.00
05/03/2019 04:30,2,0.000,ALERT,212.38,299.37,60.017,1556872204,"201051344000868","174011545737251",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,1265497.4,1265497.4,50673,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556872219,438497.00
05/03/2019 04:30,2,0.000,ALERT,213.06,299.37,60.017,1556872204,"201051344000576","174011545737251",0.00,4.00,0,297.57,301.17,0.0,0.0,0.000,1283518.9,1283518.9,22720,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556872221,438498.00
05/03/2019 04:30,2,0.000,ALERT,212.61,298.77,60.012,1556872204,"201051344001158","174011545737251",0.00,3.30,0,296.66,300.57,0.0,0.0,0.000,1260226.8,1260226.8,18938,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556872223,438499.00
05/03/2019 04:30,2,0.000,ALERT,212.38,297.26,60.017,1556872204,"201051344000917","174011545737251",0.00,5.00,0,294.26,298.47,0.0,0.0,0.000,1273375.3,1273375.3,26654,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556872225,438500.00
05/03/2019 04:30,2,0.000,ALERT,212.38,296.96,60.017,1556872204,"201051344000417","174011545737251",0.00,3.70,0,295.16,298.47,0.0,0.0,0.000,1021177.2,1021177.2,26804,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556872226,438501.00
05/03/2019 04:30,2,0.000,ALERT,212.61,297.87,60.022,1556872204,"201051344000685","174011545737251",0.00,4.00,0,295.16,299.07,0.0,0.0,0.000,1279784.7,1279784.7,26820,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556872228,438502.00
05/03/2019 04:30,2,0.000,ALERT,212.16,296.96,60.022,1556872204,"201051344000651","174011545737251",0.00,3.00,0,294.86,298.77,0.0,0.0,0.000,1272722.6,1272722.6,26786,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556872230,438503.00
05/03/2019 04:30,2,0.000,ALERT,212.16,299.37,60.028,1556872204,"201051344000594","174011545737251",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,1285071.7,1285071.7,50664,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556872232,438504.00
05/03/2019 04:30,2,0.000,ALERT,212.61,298.77,60.017,1556872204,"201051344000469","174011545737251",0.00,3.30,0,296.36,300.57,0.0,0.0,0.000,1265127.6,1265127.6,18912,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556872234,438505.00
05/03/2019 04:30,2,0.000,ALERT,212.38,297.87,60.006,1556872204,"201051344000585","174011545737251",0.00,4.50,0,295.16,299.37,0.0,0.0,0.000,1286061.9,1286061.9,26845,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556872236,438506.00
05/03/2019 04:30,2,0.000,ALERT,212.83,298.17,60.017,1556872204,"201051344000853","174011545737251",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,1288528.5,1288528.5,18512,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556872237,438507.00
05/03/2019 04:30,2,0.000,ALERT,212.61,297.87,60.038,1556872204,"201051344001145","174011545737251",0.00,4.00,0,296.06,299.97,0.0,0.0,0.000,1288034.9,1288034.9,26762,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556872239,438508.00
05/03/2019 04:30,2,0.000,ALERT,212.38,297.57,59.964,1556872204,"201051344000438","174011545737251",0.00,3.70,0,295.76,299.67,0.0,0.0,0.000,1281098.2,1281098.2,26793,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556872241,438509.00
05/03/2019 04:30,2,0.000,ALERT,211.70,297.57,60.001,1556872204,"201051344001135","174011545737251",0.00,3.70,0,295.76,299.67,0.0,0.0,0.000,1267923.3,1267923.3,26741,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556872243,438510.00
05/03/2019 04:30,2,0.000,ALERT,212.38,298.77,59.990,1556872204,"201051344000983","174011545737251",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,1286526.1,1286526.1,18507,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556872245,438511.00
05/03/2019 04:30,2,0.000,ALERT,212.38,297.26,60.006,1556872204,"201051344001203","174011545737251",0.00,3.70,0,295.16,300.87,0.0,0.0,0.000,1275632.2,1275632.2,26800,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556872247,438512.00
05/03/2019 04:30,2,0.000,ALERT,212.16,297.87,60.001,1556872204,"201051344001230","174011545737251",0.00,4.00,0,295.46,299.37,0.0,0.0,0.000,1271793.7,1271793.7,26633,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556872248,438513.00
05/03/2019 04:30,2,0.000,ALERT,211.93,297.57,60.022,1556872204,"201051344000646","174011545737251",0.00,3.70,0,294.86,298.77,0.0,0.0,0.000,1265418.3,1265418.3,26775,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556872250,438514.00
05/03/2019 04:30,2,0.000,ALERT,212.61,298.17,60.022,1556872204,"201051344000867","174011545737251",0.00,5.00,0,296.06,301.17,0.0,0.0,0.000,1263676.2,1263676.2,50704,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556872252,438515.00
05/03/2019 04:30,2,0.000,ALERT,213.06,298.17,60.038,1556872204,"201051344000633","174011545737251",0.00,3.70,0,295.16,300.57,0.0,0.0,0.000,1261073.1,1261073.1,50801,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556872254,438516.00
05/03/2019 04:30,2,0.000,ALERT,211.70,297.57,60.022,1556872204,"201051344000955","174011545737251",0.00,4.00,0,295.46,299.37,0.0,0.0,0.000,1285560.7,1285560.7,26787,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556872256,438517.00
05/03/2019 04:30,2,0.000,ALERT,212.61,297.87,60.033,1556872204,"201051344000648","174011545737251",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,1276250.1,1276250.1,50251,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556872257,438518.00
05/03/2019 04:30,2,0.000,ALERT,212.83,298.47,60.028,1556872204,"201051344000645","174011545737251",0.00,4.50,0,297.26,300.87,0.0,0.0,0.000,1281177.1,1281177.1,50217,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556872259,438519.00
05/03/2019 04:30,2,0.000,ALERT,212.16,299.07,60.059,1556872204,"201051344000569","174011545737251",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,1297382.1,1297382.1,18423,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556872261,438520.00
05/03/2019 04:30,2,0.000,ALERT,212.61,298.17,60.028,1556872204,"179051228000119","174011545737251",0.00,6.00,0,295.46,300.27,0.0,0.0,0.000,84430.4,84430.4,18541,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556872263,438521.00
05/03/2019 04:45,2,0.000,ALERT,212.38,299.97,60.012,1556873104,"201051344000579","174011545737251",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,1297274.9,1297274.9,18873,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556873106,438522.00
05/03/2019 04:45,2,0.000,ALERT,212.38,297.57,60.012,1556873104,"201051344001025","174011545737251",0.00,3.30,0,295.46,299.97,0.0,0.0,0.000,1279694.8,1279694.8,26804,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556873108,438523.00
05/03/2019 04:45,2,0.000,ALERT,212.61,298.17,60.017,1556873104,"201051344001093","174011545737251",0.00,5.00,0,295.76,299.07,0.0,0.0,0.000,1263414.9,1263414.9,26850,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556873110,438524.00
05/03/2019 04:45,2,0.000,ALERT,212.61,299.67,60.012,1556873104,"201051344000458","174011545737251",0.00,5.50,0,296.36,301.77,0.0,0.0,0.000,1280244.7,1280244.7,18629,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556873111,438525.00
05/03/2019 04:45,2,0.000,ALERT,212.38,298.17,60.006,1556873104,"201051344000890","174011545737251",0.00,4.50,0,296.36,300.57,0.0,0.0,0.000,1278160.8,1278160.8,26764,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556873113,438526.00
05/03/2019 04:45,2,0.000,ALERT,212.38,299.07,60.012,1556873104,"201051344000988","174011545737251",0.00,4.50,0,294.26,300.87,0.0,0.0,0.000,986559.8,986559.8,18959,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556873115,438527.00
05/03/2019 04:45,2,0.000,ALERT,213.06,298.77,60.054,1556873104,"201051344000582","174011545737251",0.00,3.30,0,296.66,300.27,0.0,0.0,0.000,1256891.6,1256891.6,26737,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556873117,438528.00
05/03/2019 04:45,2,0.000,ALERT,212.61,299.97,60.001,1556873104,"201051344000868","174011545737251",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,1265497.4,1265497.4,50675,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556873119,438529.00
05/03/2019 04:45,2,0.000,ALERT,213.06,299.97,60.012,1556873104,"201051344000576","174011545737251",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,1283518.9,1283518.9,22722,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556873121,438530.00
05/03/2019 04:45,2,0.000,ALERT,212.83,299.67,60.001,1556873104,"201051344001158","174011545737251",0.00,3.70,0,296.06,300.87,0.0,0.0,0.000,1260226.8,1260226.8,18940,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556873123,438531.00
05/03/2019 04:45,2,0.000,ALERT,212.61,297.26,60.012,1556873104,"201051344000917","174011545737251",0.00,5.00,0,294.56,298.77,0.0,0.0,0.000,1273375.3,1273375.3,26656,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556873125,438532.00
05/03/2019 04:45,2,0.000,ALERT,212.61,296.96,60.033,1556873104,"201051344000417","174011545737251",0.00,4.00,0,294.86,298.77,0.0,0.0,0.000,1021177.2,1021177.2,26806,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556873127,438533.00
05/03/2019 04:45,2,0.000,ALERT,212.83,297.57,60.012,1556873104,"201051344000685","174011545737251",0.00,4.00,0,295.76,299.37,0.0,0.0,0.000,1279784.7,1279784.7,26822,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556873128,438534.00
05/03/2019 04:45,2,0.000,ALERT,212.61,296.96,60.038,1556873104,"201051344000651","174011545737251",0.00,3.30,0,295.16,298.77,0.0,0.0,0.000,1272722.6,1272722.6,26788,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556873130,438535.00
05/03/2019 04:45,2,0.000,ALERT,212.61,300.57,60.012,1556873104,"201051344000594","174011545737251",0.00,4.00,0,296.06,301.47,0.0,0.0,0.000,1285071.7,1285071.7,50666,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556873132,438536.00
05/03/2019 04:45,2,0.000,ALERT,213.06,299.97,60.006,1556873104,"201051344000469","174011545737251",0.00,3.30,0,295.46,300.87,0.0,0.0,0.000,1265127.6,1265127.6,18914,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556873134,438537.00
05/03/2019 04:45,2,0.000,ALERT,212.61,298.17,60.022,1556873104,"201051344000585","174011545737251",0.00,4.50,0,295.16,299.37,0.0,0.0,0.000,1286061.9,1286061.9,26847,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556873136,438538.00
05/03/2019 04:45,2,0.000,ALERT,213.51,299.67,60.017,1556873104,"201051344000853","174011545737251",0.00,4.00,0,296.06,301.17,0.0,0.0,0.000,1288528.5,1288528.5,18514,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556873138,438539.00
05/03/2019 04:45,2,0.000,ALERT,212.83,298.17,60.038,1556873104,"201051344001145","174011545737251",0.00,4.00,0,296.06,299.97,0.0,0.0,0.000,1288034.9,1288034.9,26764,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556873139,438540.00
05/03/2019 04:45,2,0.000,ALERT,212.61,297.87,60.012,1556873104,"201051344000438","174011545737251",0.00,3.70,0,295.76,299.67,0.0,0.0,0.000,1281098.2,1281098.2,26795,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556873141,438541.00
05/03/2019 04:45,2,0.000,ALERT,212.16,298.17,60.012,1556873104,"201051344001135","174011545737251",0.00,4.00,0,296.06,299.97,0.0,0.0,0.000,1267923.3,1267923.3,26743,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556873143,438542.00
05/03/2019 04:45,2,0.000,ALERT,212.61,299.97,60.043,1556873104,"201051344000983","174011545737251",0.00,4.50,0,296.66,301.47,0.0,0.0,0.000,1286526.1,1286526.1,18509,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556873145,438543.00
05/03/2019 04:45,2,0.000,ALERT,212.38,297.57,60.017,1556873104,"201051344001203","174011545737251",0.00,3.70,0,295.46,300.87,0.0,0.0,0.000,1275632.2,1275632.2,26802,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556873147,438544.00
05/03/2019 04:45,2,0.000,ALERT,212.38,298.47,60.075,1556873104,"201051344001230","174011545737251",0.00,4.00,0,296.06,299.67,0.0,0.0,0.000,1271793.7,1271793.7,26635,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556873148,438545.00
05/03/2019 04:45,2,0.000,ALERT,212.16,297.57,60.022,1556873104,"201051344000646","174011545737251",0.00,3.70,0,295.16,299.07,0.0,0.0,0.000,1265418.3,1265418.3,26777,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556873150,438546.00
05/03/2019 04:45,2,0.000,ALERT,213.06,299.07,60.022,1556873104,"201051344000867","174011545737251",0.00,5.00,0,295.46,301.17,0.0,0.0,0.000,1263676.2,1263676.2,50706,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556873152,438547.00
05/03/2019 04:45,2,0.000,ALERT,213.29,299.07,60.022,1556873104,"201051344000633","174011545737251",0.00,3.70,0,294.56,300.57,0.0,0.0,0.000,1261073.1,1261073.1,50803,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556873154,438548.00
05/03/2019 04:45,2,0.000,ALERT,212.16,298.17,60.054,1556873104,"201051344000955","174011545737251",0.00,4.00,0,295.76,299.07,0.0,0.0,0.000,1285560.7,1285560.7,26789,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556873156,438549.00
05/03/2019 04:45,2,0.000,ALERT,212.83,299.07,60.006,1556873104,"201051344000648","174011545737251",0.00,3.30,0,295.76,300.87,0.0,0.0,0.000,1276250.1,1276250.1,50253,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556873158,438550.00
05/03/2019 04:45,2,0.000,ALERT,213.29,299.37,60.070,1556873104,"201051344000645","174011545737251",0.00,4.50,0,296.36,300.87,0.0,0.0,0.000,1281177.1,1281177.1,50219,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556873159,438551.00
05/03/2019 04:45,2,0.000,ALERT,212.83,300.27,59.985,1556873104,"201051344000569","174011545737251",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,1297382.1,1297382.1,18425,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556873161,438552.00
05/03/2019 04:45,2,0.000,ALERT,213.06,299.37,60.033,1556873104,"179051228000119","174011545737251",0.00,6.00,0,294.86,300.57,0.0,0.0,0.000,84430.4,84430.4,18543,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556873163,438553.00
05/03/2019 05:00,2,0.000,ALERT,211.25,296.96,60.022,1556874004,"201051344000579","174011545737251",0.00,4.00,0,294.86,303.88,0.0,0.0,0.000,1297274.9,1297274.9,18875,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556874006,438554.00
05/03/2019 05:00,2,0.000,ALERT,211.48,294.86,60.022,1556874004,"201051344001025","174011545737251",0.00,3.30,0,292.76,300.27,0.0,0.0,0.000,1279694.8,1279694.8,26806,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556874007,438555.00
05/03/2019 05:00,2,0.000,ALERT,211.70,295.76,60.017,1556874004,"201051344001093","174011545737251",0.00,5.00,0,293.06,299.97,0.0,0.0,0.000,1263414.9,1263414.9,26852,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556874009,438556.00
05/03/2019 05:00,2,0.000,ALERT,211.25,295.76,60.017,1556874004,"201051344000458","174011545737251",0.00,5.50,0,293.96,303.28,0.0,0.0,0.000,1280244.7,1280244.7,18631,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556874011,438557.00
05/03/2019 05:00,2,0.000,ALERT,211.70,296.06,60.012,1556874004,"201051344000890","174011545737251",0.00,4.50,0,293.66,300.57,0.0,0.0,0.000,1278160.8,1278160.8,26766,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556874013,438558.00
05/03/2019 05:00,2,0.000,ALERT,211.25,295.76,60.012,1556874004,"201051344000988","174011545737251",0.00,4.50,0,291.55,302.98,0.0,0.0,0.000,986559.8,986559.8,18961,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556874015,438559.00
05/03/2019 05:00,2,0.000,ALERT,212.16,296.66,60.012,1556874004,"201051344000582","174011545737251",0.00,3.70,0,293.96,301.17,0.0,0.0,0.000,1256891.6,1256891.6,26739,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556874017,438560.00
05/03/2019 05:00,2,0.000,ALERT,211.25,296.36,60.038,1556874004,"201051344000868","174011545737251",0.00,4.00,0,294.56,304.18,0.0,0.0,0.000,1265497.4,1265497.4,50677,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556874018,438561.00
05/03/2019 05:00,2,0.000,ALERT,211.93,296.66,60.006,1556874004,"201051344000576","174011545737251",0.00,4.00,0,293.96,303.58,0.0,0.0,0.000,1283518.9,1283518.9,22724,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556874020,438562.00
05/03/2019 05:00,2,0.000,ALERT,211.48,295.76,60.006,1556874004,"201051344001158","174011545737251",0.00,3.70,0,293.36,302.98,0.0,0.0,0.000,1260226.8,1260226.8,18942,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556874022,438563.00
05/03/2019 05:00,2,0.000,ALERT,212.16,295.46,60.012,1556874004,"201051344000917","174011545737251",0.00,5.50,0,291.85,299.67,0.0,0.0,0.000,1273375.3,1273375.3,26658,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556874024,438564.00
05/03/2019 05:00,2,0.000,ALERT,211.93,295.16,60.028,1556874004,"201051344000417","174011545737251",0.00,4.00,0,292.76,299.67,0.0,0.0,0.000,1021177.2,1021177.2,26808,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556874026,438565.00
05/03/2019 05:00,2,0.000,ALERT,212.16,295.46,60.001,1556874004,"201051344000685","174011545737251",0.00,4.00,0,293.06,300.27,0.0,0.0,0.000,1279784.7,1279784.7,26824,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556874028,438566.00
05/03/2019 05:00,2,0.000,ALERT,212.16,295.16,60.001,1556874004,"201051344000651","174011545737251",0.00,3.30,0,292.46,299.37,0.0,0.0,0.000,1272722.6,1272722.6,26790,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556874030,438567.00
05/03/2019 05:00,2,0.000,ALERT,211.25,296.36,60.001,1556874004,"201051344000594","174011545737251",0.00,4.00,0,293.66,304.18,0.0,0.0,0.000,1285071.7,1285071.7,50668,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556874032,438568.00
05/03/2019 05:00,2,0.000,ALERT,211.48,295.76,60.006,1556874004,"201051344000469","174011545737251",0.00,3.70,0,293.06,302.98,0.0,0.0,0.000,1265127.6,1265127.6,18916,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556874034,438569.00
05/03/2019 05:00,2,0.000,ALERT,212.16,296.06,59.964,1556874004,"201051344000585","174011545737251",0.00,4.50,0,292.46,300.27,0.0,0.0,0.000,1286061.9,1286061.9,26849,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556874035,438570.00
05/03/2019 05:00,2,0.000,ALERT,212.16,296.06,60.001,1556874004,"201051344000853","174011545737251",0.00,4.00,0,293.96,302.98,0.0,0.0,0.000,1288528.5,1288528.5,18516,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556874037,438571.00
05/03/2019 05:00,2,0.000,ALERT,212.16,296.06,59.990,1556874004,"201051344001145","174011545737251",0.00,4.00,0,293.66,300.57,0.0,0.0,0.000,1288034.9,1288034.9,26766,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556874039,438572.00
05/03/2019 05:00,2,0.000,ALERT,211.93,295.46,59.996,1556874004,"201051344000438","174011545737251",0.00,3.70,0,293.36,300.27,0.0,0.0,0.000,1281098.2,1281098.2,26797,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556874041,438573.00
05/03/2019 05:00,2,0.000,ALERT,211.70,295.46,59.953,1556874004,"201051344001135","174011545737251",0.00,4.00,0,293.36,299.97,0.0,0.0,0.000,1267923.3,1267923.3,26745,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556874043,438574.00
05/03/2019 05:00,2,0.000,ALERT,211.48,296.06,59.996,1556874004,"201051344000983","174011545737251",0.00,4.50,0,294.26,303.28,0.0,0.0,0.000,1286526.1,1286526.1,18511,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556874044,438575.00
05/03/2019 05:00,2,0.000,ALERT,211.93,295.16,60.012,1556874004,"201051344001203","174011545737251",0.00,3.70,0,293.06,300.87,0.0,0.0,0.000,1275632.2,1275632.2,26804,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556874046,438576.00
05/03/2019 05:00,2,0.000,ALERT,211.93,296.06,59.985,1556874004,"201051344001230","174011545737251",0.00,4.00,0,293.36,300.57,0.0,0.0,0.000,1271793.7,1271793.7,26637,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556874048,438577.00
05/03/2019 05:00,2,0.000,ALERT,211.70,295.46,59.996,1556874004,"201051344000646","174011545737251",0.00,3.70,0,292.46,299.97,0.0,0.0,0.000,1265418.3,1265418.3,26779,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556874050,438578.00
05/03/2019 05:00,2,0.000,ALERT,211.70,295.16,59.996,1556874004,"201051344000867","174011545737251",0.00,5.00,0,293.36,303.28,0.0,0.0,0.000,1263676.2,1263676.2,50708,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556874052,438579.00
05/03/2019 05:00,2,0.000,ALERT,212.16,295.46,59.959,1556874004,"201051344000633","174011545737251",0.00,3.70,0,292.16,302.98,0.0,0.0,0.000,1261073.1,1261073.1,50805,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556874054,438580.00
05/03/2019 05:00,2,0.000,ALERT,211.70,295.76,59.990,1556874004,"201051344000955","174011545737251",0.00,4.00,0,293.06,299.97,0.0,0.0,0.000,1285560.7,1285560.7,26791,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556874055,438581.00
05/03/2019 05:00,2,0.000,ALERT,211.48,294.86,60.022,1556874004,"201051344000648","174011545737251",0.00,3.30,0,293.36,302.68,0.0,0.0,0.000,1276250.1,1276250.1,50255,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556874057,438582.00
05/03/2019 05:00,2,0.000,ALERT,211.93,295.46,59.990,1556874004,"201051344000645","174011545737251",0.00,4.50,0,293.96,303.28,0.0,0.0,0.000,1281177.1,1281177.1,50221,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556874059,438583.00
05/03/2019 05:00,2,0.000,ALERT,211.48,296.36,59.990,1556874004,"201051344000569","174011545737251",0.00,4.00,0,294.56,303.58,0.0,0.0,0.000,1297382.1,1297382.1,18427,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556874061,438584.00
05/03/2019 05:00,2,0.000,ALERT,211.70,295.46,59.980,1556874004,"179051228000119","174011545737251",0.00,6.00,0,292.76,302.68,0.0,0.0,0.000,84430.4,84430.4,18545,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556874063,438585.00
05/03/2019 05:15,2,0.000,ALERT,211.48,295.76,60.017,1556874904,"201051344000579","174011545737251",0.00,4.50,0,294.86,298.47,0.0,0.0,0.000,1297274.9,1297274.9,18877,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556874906,438586.00
05/03/2019 05:15,2,0.000,ALERT,212.16,294.86,60.022,1556874904,"201051344001025","174011545737251",0.00,3.70,0,293.06,297.87,0.0,0.0,0.000,1279694.8,1279694.8,26808,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556874908,438587.00
05/03/2019 05:15,2,0.000,ALERT,212.38,295.46,60.022,1556874904,"201051344001093","174011545737251",0.00,5.00,0,293.66,296.96,0.0,0.0,0.000,1263414.9,1263414.9,26854,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556874910,438588.00
05/03/2019 05:15,2,0.000,ALERT,211.48,294.86,60.006,1556874904,"201051344000458","174011545737251",0.00,5.50,0,293.96,298.17,0.0,0.0,0.000,1280244.7,1280244.7,18633,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556874912,438589.00
05/03/2019 05:15,2,0.000,ALERT,212.38,295.76,60.043,1556874904,"201051344000890","174011545737251",0.00,4.50,0,293.96,298.47,0.0,0.0,0.000,1278160.8,1278160.8,26768,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556874913,438590.00
05/03/2019 05:15,2,0.000,ALERT,211.25,294.56,60.022,1556874904,"201051344000988","174011545737251",0.00,4.50,0,291.55,297.26,0.0,0.0,0.000,986559.8,986559.8,18963,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556874915,438591.00
05/03/2019 05:15,2,0.000,ALERT,212.83,296.36,60.012,1556874904,"201051344000582","174011545737251",0.00,3.30,0,294.56,297.87,0.0,0.0,0.000,1256891.6,1256891.6,26741,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556874917,438592.00
05/03/2019 05:15,2,0.000,ALERT,211.48,295.76,60.017,1556874904,"201051344000868","174011545737251",0.00,4.00,0,294.56,298.17,0.0,0.0,0.000,1265497.4,1265497.4,50679,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556874919,438593.00
05/03/2019 05:15,2,0.000,ALERT,211.93,295.46,60.006,1556874904,"201051344000576","174011545737251",0.00,4.00,0,293.96,297.87,0.0,0.0,0.000,1283518.9,1283518.9,22726,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556874921,438594.00
05/03/2019 05:15,2,0.000,ALERT,211.48,294.86,60.028,1556874904,"201051344001158","174011545737251",0.00,3.70,0,293.66,297.26,0.0,0.0,0.000,1260226.8,1260226.8,18944,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556874923,438595.00
05/03/2019 05:15,2,0.000,ALERT,212.61,294.86,60.012,1556874904,"201051344000917","174011545737251",0.00,5.50,0,292.46,296.66,0.0,0.0,0.000,1273375.3,1273375.3,26660,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556874925,438596.00
05/03/2019 05:15,2,0.000,ALERT,212.61,294.86,60.022,1556874904,"201051344000417","174011545737251",0.00,4.00,0,293.06,296.66,0.0,0.0,0.000,1021177.2,1021177.2,26810,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556874927,438597.00
05/03/2019 05:15,2,0.000,ALERT,212.61,295.46,60.022,1556874904,"201051344000685","174011545737251",0.00,4.00,0,293.66,296.96,0.0,0.0,0.000,1279784.7,1279784.7,26826,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556874928,438598.00
05/03/2019 05:15,2,0.000,ALERT,212.61,294.86,59.996,1556874904,"201051344000651","174011545737251",0.00,3.30,0,293.36,296.66,0.0,0.0,0.000,1272722.6,1272722.6,26792,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556874930,438599.00
05/03/2019 05:15,2,0.000,ALERT,211.25,295.76,60.038,1556874904,"201051344000594","174011545737251",0.00,4.00,0,293.96,297.87,0.0,0.0,0.000,1285071.7,1285071.7,50670,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556874932,438600.00
05/03/2019 05:15,2,0.000,ALERT,211.48,294.56,60.022,1556874904,"201051344000469","174011545737251",0.00,3.30,0,293.06,297.26,0.0,0.0,0.000,1265127.6,1265127.6,18918,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556874934,438601.00
05/03/2019 05:15,2,0.000,ALERT,212.61,296.06,60.028,1556874904,"201051344000585","174011545737251",0.00,4.50,0,293.36,297.26,0.0,0.0,0.000,1286061.9,1286061.9,26851,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556874936,438602.00
05/03/2019 05:15,2,0.000,ALERT,211.93,294.86,60.022,1556874904,"201051344000853","174011545737251",0.00,4.00,0,293.96,297.87,0.0,0.0,0.000,1288528.5,1288528.5,18518,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556874938,438603.00
05/03/2019 05:15,2,0.000,ALERT,212.61,295.76,60.022,1556874904,"201051344001145","174011545737251",0.00,4.00,0,293.96,298.17,0.0,0.0,0.000,1288034.9,1288034.9,26768,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556874939,438604.00
05/03/2019 05:15,2,0.000,ALERT,212.38,295.46,60.033,1556874904,"201051344000438","174011545737251",0.00,3.70,0,293.96,297.57,0.0,0.0,0.000,1281098.2,1281098.2,26799,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556874941,438605.00
05/03/2019 05:15,2,0.000,ALERT,211.93,295.46,60.022,1556874904,"201051344001135","174011545737251",0.00,4.00,0,293.96,297.87,0.0,0.0,0.000,1267923.3,1267923.3,26747,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556874943,438606.00
05/03/2019 05:15,2,0.000,ALERT,211.25,295.16,60.022,1556874904,"201051344000983","174011545737251",0.00,4.50,0,294.26,297.87,0.0,0.0,0.000,1286526.1,1286526.1,18513,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556874945,438607.00
05/03/2019 05:15,2,0.000,ALERT,212.38,295.16,60.022,1556874904,"201051344001203","174011545737251",0.00,3.70,0,293.36,298.77,0.0,0.0,0.000,1275632.2,1275632.2,26806,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556874947,438608.00
05/03/2019 05:15,2,0.000,ALERT,212.38,295.76,60.022,1556874904,"201051344001230","174011545737251",0.00,4.00,0,293.96,297.26,0.0,0.0,0.000,1271793.7,1271793.7,26639,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556874949,438609.00
05/03/2019 05:15,2,0.000,ALERT,211.93,295.16,60.001,1556874904,"201051344000646","174011545737251",0.00,4.00,0,293.06,296.96,0.0,0.0,0.000,1265418.3,1265418.3,26781,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556874950,438610.00
05/03/2019 05:15,2,0.000,ALERT,211.70,294.56,60.017,1556874904,"201051344000867","174011545737251",0.00,5.00,0,293.36,297.57,0.0,0.0,0.000,1263676.2,1263676.2,50710,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556874952,438611.00
05/03/2019 05:15,2,0.000,ALERT,211.93,294.56,60.022,1556874904,"201051344000633","174011545737251",0.00,3.70,0,291.85,296.66,0.0,0.0,0.000,1261073.1,1261073.1,50807,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556874954,438612.00
05/03/2019 05:15,2,0.000,ALERT,211.93,295.46,60.012,1556874904,"201051344000955","174011545737251",0.00,4.00,0,293.36,297.26,0.0,0.0,0.000,1285560.7,1285560.7,26793,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556874956,438613.00
05/03/2019 05:15,2,0.000,ALERT,211.48,294.26,60.012,1556874904,"201051344000648","174011545737251",0.00,3.70,0,293.36,297.26,0.0,0.0,0.000,1276250.1,1276250.1,50257,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556874958,438614.00
05/03/2019 05:15,2,0.000,ALERT,211.93,295.16,60.017,1556874904,"201051344000645","174011545737251",0.00,4.50,0,293.36,297.26,0.0,0.0,0.000,1281177.1,1281177.1,50223,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556874959,438615.00
05/03/2019 05:15,2,0.000,ALERT,211.25,295.16,59.975,1556874904,"201051344000569","174011545737251",0.00,4.00,0,294.26,298.17,0.0,0.0,0.000,1297382.1,1297382.1,18429,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556874961,438616.00
05/03/2019 05:15,2,0.000,ALERT,211.70,294.26,60.006,1556874904,"179051228000119","174011545737251",0.00,6.00,0,291.55,296.66,0.0,0.0,0.000,84430.4,84430.4,18547,0,0,0,L,46974696,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556874963,438617.00
05/03/2019 05:30,2,0.000,ALERT,211.25,295.46,60.017,1556875804,"201051344000579","174011545737251",0.00,4.50,0,283.44,297.57,0.0,0.0,0.000,1297274.9,1297274.9,18879,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556875806,438618.00
05/03/2019 05:30,2,0.000,ALERT,211.48,293.96,60.012,1556875804,"201051344001025","174011545737251",0.00,3.70,0,283.14,297.87,0.0,0.0,0.000,1279694.8,1279694.8,26810,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556875808,438619.00
05/03/2019 05:30,2,0.000,ALERT,211.70,294.86,60.017,1556875804,"201051344001093","174011545737251",0.00,5.00,0,283.44,296.96,0.0,0.0,0.000,1263414.9,1263414.9,26856,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556875810,438620.00
05/03/2019 05:30,2,0.000,ALERT,211.03,295.16,60.006,1556875804,"201051344000458","174011545737251",0.00,5.50,0,282.84,297.57,0.0,0.0,0.000,1280244.7,1280244.7,18635,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556875811,438621.00
05/03/2019 05:30,2,0.000,ALERT,211.70,294.86,60.006,1556875804,"201051344000890","174011545737251",0.00,4.50,0,284.04,298.17,0.0,0.0,0.000,1278160.8,1278160.8,26770,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556875813,438622.00
05/03/2019 05:30,2,0.000,ALERT,210.80,294.56,60.006,1556875804,"201051344000988","174011545737251",0.00,4.50,0,280.43,296.66,0.0,0.0,0.000,986559.8,986559.8,18965,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556875815,438623.00
05/03/2019 05:30,2,0.000,ALERT,212.16,295.76,59.996,1556875804,"201051344000582","174011545737251",0.00,3.70,0,284.34,297.87,0.0,0.0,0.000,1256891.6,1256891.6,26743,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556875817,438624.00
05/03/2019 05:30,2,0.000,ALERT,211.03,295.76,60.001,1556875804,"201051344000868","174011545737251",0.00,4.00,0,283.14,297.87,0.0,0.0,0.000,1265497.4,1265497.4,50681,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556875819,438625.00
05/03/2019 05:30,2,0.000,ALERT,211.70,295.76,59.996,1556875804,"201051344000576","174011545737251",0.00,4.00,0,282.84,297.26,0.0,0.0,0.000,1283518.9,1283518.9,22728,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556875821,438626.00
05/03/2019 05:30,2,0.000,ALERT,211.25,294.86,60.006,1556875804,"201051344001158","174011545737251",0.00,3.70,0,281.94,296.66,0.0,0.0,0.000,1260226.8,1260226.8,18946,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556875823,438627.00
05/03/2019 05:30,2,0.000,ALERT,211.93,294.56,60.006,1556875804,"201051344000917","174011545737251",0.00,5.50,0,282.24,296.66,0.0,0.0,0.000,1273375.3,1273375.3,26662,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556875825,438628.00
05/03/2019 05:30,2,0.000,ALERT,211.93,294.56,60.043,1556875804,"201051344000417","174011545737251",0.00,4.00,0,283.14,296.66,0.0,0.0,0.000,1021177.2,1021177.2,26812,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556875827,438629.00
05/03/2019 05:30,2,0.000,ALERT,211.93,294.86,60.001,1556875804,"201051344000685","174011545737251",0.00,4.00,0,283.44,296.96,0.0,0.0,0.000,1279784.7,1279784.7,26828,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556875828,438630.00
05/03/2019 05:30,2,0.000,ALERT,211.70,294.26,60.006,1556875804,"201051344000651","174011545737251",0.00,3.30,0,282.84,296.66,0.0,0.0,0.000,1272722.6,1272722.6,26794,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556875830,438631.00
05/03/2019 05:30,2,0.000,ALERT,210.80,295.76,59.985,1556875804,"201051344000594","174011545737251",0.00,4.00,0,282.24,297.26,0.0,0.0,0.000,1285071.7,1285071.7,50672,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556875833,438632.00
05/03/2019 05:30,2,0.000,ALERT,211.25,295.16,59.996,1556875804,"201051344000469","174011545737251",0.00,3.70,0,281.64,296.66,0.0,0.0,0.000,1265127.6,1265127.6,18920,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556875834,438633.00
05/03/2019 05:30,2,0.000,ALERT,211.93,295.16,60.001,1556875804,"201051344000585","174011545737251",0.00,4.50,0,283.14,297.26,0.0,0.0,0.000,1286061.9,1286061.9,26853,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556875836,438634.00
05/03/2019 05:30,2,0.000,ALERT,211.70,295.16,60.001,1556875804,"201051344000853","174011545737251",0.00,4.00,0,282.54,296.96,0.0,0.0,0.000,1288528.5,1288528.5,18520,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556875838,438635.00
05/03/2019 05:30,2,0.000,ALERT,211.93,294.86,59.996,1556875804,"201051344001145","174011545737251",0.00,4.00,0,283.74,297.87,0.0,0.0,0.000,1288034.9,1288034.9,26770,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556875840,438636.00
05/03/2019 05:30,2,0.000,ALERT,211.70,294.56,59.996,1556875804,"201051344000438","174011545737251",0.00,3.70,0,283.74,297.57,0.0,0.0,0.000,1281098.2,1281098.2,26801,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556875842,438637.00
05/03/2019 05:30,2,0.000,ALERT,211.25,294.86,59.996,1556875804,"201051344001135","174011545737251",0.00,4.00,0,283.74,297.87,0.0,0.0,0.000,1267923.3,1267923.3,26749,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556875844,438638.00
