ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/03/2019 05:30,2,0.000,ALERT,210.80,294.86,60.006,1556875804,"201051344000983","174011545737251",0.00,4.50,0,283.14,297.26,0.0,0.0,0.000,1286526.1,1286526.1,18515,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556875846,438639.00
05/03/2019 05:30,2,0.000,ALERT,211.70,294.26,60.033,1556875804,"201051344001203","174011545737251",0.00,4.00,0,283.44,298.77,0.0,0.0,0.000,1275632.2,1275632.2,26808,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556875847,438640.00
05/03/2019 05:30,2,0.000,ALERT,211.70,295.16,60.022,1556875804,"201051344001230","174011545737251",0.00,4.00,0,283.74,297.26,0.0,0.0,0.000,1271793.7,1271793.7,26641,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556875849,438641.00
05/03/2019 05:30,2,0.000,ALERT,211.25,294.56,60.043,1556875804,"201051344000646","174011545737251",0.00,4.00,0,282.84,296.96,0.0,0.0,0.000,1265418.3,1265418.3,26783,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556875851,438642.00
05/03/2019 05:30,2,0.000,ALERT,211.25,294.26,60.001,1556875804,"201051344000867","174011545737251",0.00,5.00,0,281.94,297.26,0.0,0.0,0.000,1263676.2,1263676.2,50712,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556875853,438643.00
05/03/2019 05:30,2,0.000,ALERT,211.70,294.56,60.006,1556875804,"201051344000633","174011545737251",0.00,3.70,0,281.03,296.36,0.0,0.0,0.000,1261073.1,1261073.1,50809,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556875855,438644.00
05/03/2019 05:30,2,0.000,ALERT,211.03,294.56,60.001,1556875804,"201051344000955","174011545737251",0.00,4.00,0,283.44,296.96,0.0,0.0,0.000,1285560.7,1285560.7,26795,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556875857,438645.00
05/03/2019 05:30,2,0.000,ALERT,211.03,294.26,60.022,1556875804,"201051344000648","174011545737251",0.00,3.30,0,281.94,296.96,0.0,0.0,0.000,1276250.1,1276250.1,50259,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556875858,438646.00
05/03/2019 05:30,2,0.000,ALERT,211.25,294.56,60.006,1556875804,"201051344000645","174011545737251",0.00,4.50,0,282.54,296.66,0.0,0.0,0.000,1281177.1,1281177.1,50225,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556875860,438647.00
05/03/2019 05:30,2,0.000,ALERT,211.03,295.16,60.006,1556875804,"201051344000569","174011545737251",0.00,4.50,0,283.44,297.87,0.0,0.0,0.000,1297382.1,1297382.1,18431,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556875862,438648.00
05/03/2019 05:30,2,0.000,ALERT,211.25,293.96,60.001,1556875804,"179051228000119","174011545737251",0.00,6.00,0,281.33,296.36,0.0,0.0,0.000,84430.4,84430.4,18549,0,0,0,L,46974696,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556875864,438649.00
05/03/2019 05:45,2,0.000,ALERT,211.93,296.66,60.033,1556876704,"201051344000579","174011545737251",0.00,4.50,0,293.36,298.47,0.0,0.0,0.000,1297274.9,1297274.9,18881,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556876706,438650.00
05/03/2019 05:45,2,0.000,ALERT,212.16,294.56,60.017,1556876704,"201051344001025","174011545737251",0.00,3.70,0,292.16,297.26,0.0,0.0,0.000,1279694.8,1279694.8,26812,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556876708,438651.00
05/03/2019 05:45,2,0.000,ALERT,212.16,295.16,60.022,1556876704,"201051344001093","174011545737251",0.00,5.00,0,291.85,296.36,0.0,0.0,0.000,1263414.9,1263414.9,26858,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556876710,438652.00
05/03/2019 05:45,2,0.000,ALERT,211.70,295.76,60.001,1556876704,"201051344000458","174011545737251",0.00,5.50,0,292.76,298.47,0.0,0.0,0.000,1280244.7,1280244.7,18637,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556876712,438653.00
05/03/2019 05:45,2,0.000,ALERT,212.16,295.46,60.022,1556876704,"201051344000890","174011545737251",0.00,4.50,0,293.06,297.57,0.0,0.0,0.000,1278160.8,1278160.8,26772,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556876714,438654.00
05/03/2019 05:45,2,0.000,ALERT,211.93,295.76,60.054,1556876704,"201051344000988","174011545737251",0.00,4.50,0,290.35,297.57,0.0,0.0,0.000,986559.8,986559.8,18967,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556876715,438655.00
05/03/2019 05:45,2,0.000,ALERT,212.83,296.06,60.028,1556876704,"201051344000582","174011545737251",0.00,3.70,0,293.66,297.26,0.0,0.0,0.000,1256891.6,1256891.6,26745,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556876717,438656.00
05/03/2019 05:45,2,0.000,ALERT,211.93,296.66,60.059,1556876704,"201051344000868","174011545737251",0.00,4.50,0,293.66,298.77,0.0,0.0,0.000,1265497.4,1265497.4,50683,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556876719,438657.00
05/03/2019 05:45,2,0.000,ALERT,212.38,296.36,60.033,1556876704,"201051344000576","174011545737251",0.00,4.00,0,293.36,298.17,0.0,0.0,0.000,1283518.9,1283518.9,22730,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556876721,438658.00
05/03/2019 05:45,2,0.000,ALERT,211.93,295.76,60.022,1556876704,"201051344001158","174011545737251",0.00,3.70,0,292.76,297.57,0.0,0.0,0.000,1260226.8,1260226.8,18948,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556876723,438659.00
05/03/2019 05:45,2,0.000,ALERT,212.61,294.86,60.017,1556876704,"201051344000917","174011545737251",0.00,5.50,0,291.55,295.76,0.0,0.0,0.000,1273375.3,1273375.3,26664,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556876725,438660.00
05/03/2019 05:45,2,0.000,ALERT,212.61,294.86,60.017,1556876704,"201051344000417","174011545737251",0.00,4.00,0,292.16,295.76,0.0,0.0,0.000,1021177.2,1021177.2,26814,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556876727,438661.00
05/03/2019 05:45,2,0.000,ALERT,212.61,295.16,60.049,1556876704,"201051344000685","174011545737251",0.00,4.00,0,292.76,296.36,0.0,0.0,0.000,1279784.7,1279784.7,26830,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556876729,438662.00
05/03/2019 05:45,2,0.000,ALERT,212.38,294.26,60.022,1556876704,"201051344000651","174011545737251",0.00,3.30,0,292.16,296.06,0.0,0.0,0.000,1272722.6,1272722.6,26796,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556876730,438663.00
05/03/2019 05:45,2,0.000,ALERT,211.70,296.36,60.001,1556876704,"201051344000594","174011545737251",0.00,4.00,0,292.76,298.17,0.0,0.0,0.000,1285071.7,1285071.7,50674,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556876732,438664.00
05/03/2019 05:45,2,0.000,ALERT,212.16,295.76,60.017,1556876704,"201051344000469","174011545737251",0.00,3.30,0,292.16,297.57,0.0,0.0,0.000,1265127.6,1265127.6,18922,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556876734,438665.00
05/03/2019 05:45,2,0.000,ALERT,212.61,295.76,59.990,1556876704,"201051344000585","174011545737251",0.00,4.50,0,292.46,296.36,0.0,0.0,0.000,1286061.9,1286061.9,26855,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556876736,438666.00
05/03/2019 05:45,2,0.000,ALERT,212.61,295.76,60.017,1556876704,"201051344000853","174011545737251",0.00,4.00,0,292.76,297.87,0.0,0.0,0.000,1288528.5,1288528.5,18522,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556876738,438667.00
05/03/2019 05:45,2,0.000,ALERT,212.61,295.46,60.017,1556876704,"201051344001145","174011545737251",0.00,4.00,0,293.06,297.26,0.0,0.0,0.000,1288034.9,1288034.9,26772,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556876740,438668.00
05/03/2019 05:45,2,0.000,ALERT,212.61,295.16,60.012,1556876704,"201051344000438","174011545737251",0.00,3.70,0,292.76,296.96,0.0,0.0,0.000,1281098.2,1281098.2,26803,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556876741,438669.00
05/03/2019 05:45,2,0.000,ALERT,212.16,295.16,60.001,1556876704,"201051344001135","174011545737251",0.00,4.00,0,292.76,297.26,0.0,0.0,0.000,1267923.3,1267923.3,26751,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556876743,438670.00
05/03/2019 05:45,2,0.000,ALERT,211.93,296.06,60.001,1556876704,"201051344000983","174011545737251",0.00,4.50,0,292.76,298.17,0.0,0.0,0.000,1286526.1,1286526.1,18517,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556876745,438671.00
05/03/2019 05:45,2,0.000,ALERT,212.38,294.56,59.996,1556876704,"201051344001203","174011545737251",0.00,4.00,0,292.46,298.17,0.0,0.0,0.000,1275632.2,1275632.2,26810,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556876747,438672.00
05/03/2019 05:45,2,0.000,ALERT,212.38,295.46,60.017,1556876704,"201051344001230","174011545737251",0.00,4.00,0,292.76,296.66,0.0,0.0,0.000,1271793.7,1271793.7,26643,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556876749,438673.00
05/03/2019 05:45,2,0.000,ALERT,211.93,294.86,60.001,1556876704,"201051344000646","174011545737251",0.00,3.70,0,291.85,296.06,0.0,0.0,0.000,1265418.3,1265418.3,26785,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556876751,438674.00
05/03/2019 05:45,2,0.000,ALERT,212.38,295.76,60.001,1556876704,"201051344000867","174011545737251",0.00,5.00,0,291.85,298.17,0.0,0.0,0.000,1263676.2,1263676.2,50714,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556876752,438675.00
05/03/2019 05:45,2,0.000,ALERT,212.61,295.46,60.006,1556876704,"201051344000633","174011545737251",0.00,3.70,0,290.95,297.26,0.0,0.0,0.000,1261073.1,1261073.1,50811,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556876754,438676.00
05/03/2019 05:45,2,0.000,ALERT,211.93,294.86,60.006,1556876704,"201051344000955","174011545737251",0.00,4.00,0,292.16,296.36,0.0,0.0,0.000,1285560.7,1285560.7,26797,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556876756,438677.00
05/03/2019 05:45,2,0.000,ALERT,212.16,295.16,59.996,1556876704,"201051344000648","174011545737251",0.00,3.30,0,292.16,297.87,0.0,0.0,0.000,1276250.1,1276250.1,50261,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556876758,438678.00
05/03/2019 05:45,2,0.000,ALERT,212.61,295.76,60.001,1556876704,"201051344000645","174011545737251",0.00,4.50,0,292.46,297.57,0.0,0.0,0.000,1281177.1,1281177.1,50227,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556876760,438679.00
05/03/2019 05:45,2,0.000,ALERT,212.16,296.36,60.017,1556876704,"201051344000569","174011545737251",0.00,4.50,0,293.36,298.77,0.0,0.0,0.000,1297382.1,1297382.1,18433,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556876762,438680.00
05/03/2019 05:45,2,0.000,ALERT,212.38,295.46,60.001,1556876704,"179051228000119","174011545737251",0.00,6.30,0,290.95,297.26,0.0,0.0,0.000,84430.4,84430.4,18551,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556876763,438681.00
05/03/2019 06:00,2,0.000,ALERT,211.25,296.06,60.033,1556877605,"201051344000579","174011545737251",0.00,4.50,0,294.56,298.47,0.0,0.0,0.000,1297274.9,1297274.9,18883,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556877607,438682.00
05/03/2019 06:00,2,0.000,ALERT,211.48,294.56,60.028,1556877605,"201051344001025","174011545737251",0.00,3.70,0,292.46,297.57,0.0,0.0,0.000,1279694.8,1279694.8,26814,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556877609,438683.00
05/03/2019 06:00,2,0.000,ALERT,211.25,294.56,60.054,1556877605,"201051344001093","174011545737251",0.00,5.00,0,293.06,296.96,0.0,0.0,0.000,1263414.9,1263414.9,26860,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556877611,438684.00
05/03/2019 06:00,2,0.000,ALERT,210.80,295.16,60.033,1556877605,"201051344000458","174011545737251",0.00,5.50,0,293.66,298.47,0.0,0.0,0.000,1280244.7,1280244.7,18639,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556877612,438685.00
05/03/2019 06:00,2,0.000,ALERT,211.48,295.76,60.017,1556877605,"201051344000890","174011545737251",0.00,4.50,0,293.36,297.87,0.0,0.0,0.000,1278160.8,1278160.8,26774,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556877614,438686.00
05/03/2019 06:00,2,0.000,ALERT,211.03,295.46,60.059,1556877605,"201051344000988","174011545737251",0.00,4.50,0,291.25,297.26,0.0,0.0,0.000,986559.8,986559.8,18969,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556877616,438687.00
05/03/2019 06:00,2,0.000,ALERT,211.93,296.06,60.012,1556877605,"201051344000582","174011545737251",0.00,3.70,0,293.66,297.87,0.0,0.0,0.000,1256891.6,1256891.6,26747,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556877618,438688.00
05/03/2019 06:00,2,0.000,ALERT,211.25,296.36,59.985,1556877605,"201051344000868","174011545737251",0.00,4.00,0,294.26,298.47,0.0,0.0,0.000,1265497.4,1265497.4,50685,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556877620,438689.00
05/03/2019 06:00,2,0.000,ALERT,211.70,296.06,59.990,1556877605,"201051344000576","174011545737251",0.00,4.00,0,293.66,297.87,0.0,0.0,0.000,1283518.9,1283518.9,22732,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556877622,438690.00
05/03/2019 06:00,2,0.000,ALERT,211.48,295.76,60.017,1556877605,"201051344001158","174011545737251",0.00,3.70,0,293.06,297.26,0.0,0.0,0.000,1260226.8,1260226.8,18950,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556877624,438691.00
05/03/2019 06:00,2,0.000,ALERT,211.70,294.86,59.964,1556877605,"201051344000917","174011545737251",0.00,5.50,0,291.55,296.36,0.0,0.0,0.000,1273375.3,1273375.3,26666,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556877626,438692.00
05/03/2019 06:00,2,0.000,ALERT,211.48,294.26,60.017,1556877605,"201051344000417","174011545737251",0.00,4.00,0,292.16,296.36,0.0,0.0,0.000,1021177.2,1021177.2,26816,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556877628,438693.00
05/03/2019 06:00,2,0.000,ALERT,211.70,294.86,60.054,1556877605,"201051344000685","174011545737251",0.00,4.50,0,292.76,296.96,0.0,0.0,0.000,1279784.7,1279784.7,26832,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556877629,438694.00
05/03/2019 06:00,2,0.000,ALERT,211.70,294.56,60.006,1556877605,"201051344000651","174011545737251",0.00,3.30,0,292.46,296.36,0.0,0.0,0.000,1272722.6,1272722.6,26798,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556877631,438695.00
05/03/2019 06:00,2,0.000,ALERT,211.03,296.06,60.001,1556877605,"201051344000594","174011545737251",0.00,4.00,0,293.66,297.87,0.0,0.0,0.000,1285071.7,1285071.7,50676,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556877633,438696.00
05/03/2019 06:00,2,0.000,ALERT,211.48,295.46,60.012,1556877605,"201051344000469","174011545737251",0.00,3.70,0,292.76,297.26,0.0,0.0,0.000,1265127.6,1265127.6,18924,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556877635,438697.00
05/03/2019 06:00,2,0.000,ALERT,211.70,295.46,60.001,1556877605,"201051344000585","174011545737251",0.00,4.50,0,292.46,296.96,0.0,0.0,0.000,1286061.9,1286061.9,26857,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556877637,438698.00
05/03/2019 06:00,2,0.000,ALERT,211.93,295.46,60.006,1556877605,"201051344000853","174011545737251",0.00,4.00,0,293.66,297.87,0.0,0.0,0.000,1288528.5,1288528.5,18524,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556877639,438699.00
05/03/2019 06:00,2,0.000,ALERT,211.93,295.46,60.022,1556877605,"201051344001145","174011545737251",0.00,4.00,0,293.36,297.57,0.0,0.0,0.000,1288034.9,1288034.9,26774,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556877641,438700.00
05/03/2019 06:00,2,0.000,ALERT,211.70,295.46,59.996,1556877605,"201051344000438","174011545737251",0.00,3.70,0,293.06,297.26,0.0,0.0,0.000,1281098.2,1281098.2,26805,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556877643,438701.00
05/03/2019 06:00,2,0.000,ALERT,211.25,295.46,60.001,1556877605,"201051344001135","174011545737251",0.00,4.00,0,293.06,297.57,0.0,0.0,0.000,1267923.3,1267923.3,26753,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556877644,438702.00
05/03/2019 06:00,2,0.000,ALERT,211.25,296.06,60.001,1556877605,"201051344000983","174011545737251",0.00,4.50,0,293.96,297.87,0.0,0.0,0.000,1286526.1,1286526.1,18519,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556877646,438703.00
05/03/2019 06:00,2,0.000,ALERT,211.70,295.16,59.964,1556877605,"201051344001203","174011545737251",0.00,3.70,0,292.76,298.47,0.0,0.0,0.000,1275632.2,1275632.2,26812,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556877648,438704.00
05/03/2019 06:00,2,0.000,ALERT,211.48,295.76,60.001,1556877605,"201051344001230","174011545737251",0.00,4.00,0,293.36,297.26,0.0,0.0,0.000,1271793.7,1271793.7,26645,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556877650,438705.00
05/03/2019 06:00,2,0.000,ALERT,211.25,295.46,60.001,1556877605,"201051344000646","174011545737251",0.00,4.00,0,292.46,296.66,0.0,0.0,0.000,1265418.3,1265418.3,26787,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556877652,438706.00
05/03/2019 06:00,2,0.000,ALERT,211.25,295.16,60.012,1556877605,"201051344000867","174011545737251",0.00,5.00,0,292.76,297.87,0.0,0.0,0.000,1263676.2,1263676.2,50716,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556877653,438707.00
05/03/2019 06:00,2,0.000,ALERT,211.70,295.16,60.006,1556877605,"201051344000633","174011545737251",0.00,3.70,0,291.55,296.96,0.0,0.0,0.000,1261073.1,1261073.1,50813,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556877655,438708.00
05/03/2019 06:00,2,0.000,ALERT,211.03,295.46,59.996,1556877605,"201051344000955","174011545737251",0.00,4.00,0,292.76,296.66,0.0,0.0,0.000,1285560.7,1285560.7,26799,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556877657,438709.00
05/03/2019 06:00,2,0.000,ALERT,211.25,294.86,60.033,1556877605,"201051344000648","174011545737251",0.00,3.70,0,293.06,297.57,0.0,0.0,0.000,1276250.1,1276250.1,50263,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556877659,438710.00
05/03/2019 06:00,2,0.000,ALERT,211.48,295.46,60.006,1556877605,"201051344000645","174011545737251",0.00,4.50,0,293.36,297.57,0.0,0.0,0.000,1281177.1,1281177.1,50229,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556877661,438711.00
05/03/2019 06:00,2,0.000,ALERT,211.25,296.06,59.990,1556877605,"201051344000569","174011545737251",0.00,4.00,0,294.26,298.47,0.0,0.0,0.000,1297382.1,1297382.1,18435,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556877662,438712.00
05/03/2019 06:00,2,0.000,ALERT,211.48,295.16,59.943,1556877605,"179051228000119","174011545737251",0.00,6.00,0,291.55,296.96,0.0,0.0,0.000,84430.4,84430.4,18553,0,0,0,L,46974696,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556877664,438713.00
05/03/2019 06:15,2,0.000,ALERT,211.25,295.46,60.022,1556878504,"201051344000579","174011545737251",0.00,4.50,0,293.96,297.57,0.0,0.0,0.000,1297274.9,1297274.9,18885,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556878506,438714.00
05/03/2019 06:15,2,0.000,ALERT,211.48,294.56,60.012,1556878504,"201051344001025","174011545737251",0.00,3.70,0,292.76,297.57,0.0,0.0,0.000,1279694.8,1279694.8,26816,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556878508,438715.00
05/03/2019 06:15,2,0.000,ALERT,211.70,295.16,60.012,1556878504,"201051344001093","174011545737251",0.00,5.00,0,292.76,296.66,0.0,0.0,0.000,1263414.9,1263414.9,26862,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556878510,438716.00
05/03/2019 06:15,2,0.000,ALERT,211.25,294.86,60.059,1556878504,"201051344000458","174011545737251",0.00,6.00,0,293.36,297.57,0.0,0.0,0.000,1280244.7,1280244.7,18641,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556878512,438717.00
05/03/2019 06:15,2,0.000,ALERT,211.70,295.46,60.012,1556878504,"201051344000890","174011545737251",0.00,5.00,0,293.66,297.87,0.0,0.0,0.000,1278160.8,1278160.8,26776,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556878514,438718.00
05/03/2019 06:15,2,0.000,ALERT,211.03,294.56,60.017,1556878504,"201051344000988","174011545737251",0.00,4.50,0,290.65,296.66,0.0,0.0,0.000,986559.8,986559.8,18971,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556878515,438719.00
05/03/2019 06:15,2,0.000,ALERT,212.16,296.06,60.012,1556878504,"201051344000582","174011545737251",0.00,3.70,0,293.96,297.57,0.0,0.0,0.000,1256891.6,1256891.6,26749,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556878517,438720.00
05/03/2019 06:15,2,0.000,ALERT,211.25,295.46,60.028,1556878504,"201051344000868","174011545737251",0.00,4.00,0,293.96,297.87,0.0,0.0,0.000,1265497.4,1265497.4,50687,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556878519,438721.00
05/03/2019 06:15,2,0.000,ALERT,211.70,295.16,59.985,1556878504,"201051344000576","174011545737251",0.00,4.00,0,293.36,297.26,0.0,0.0,0.000,1283518.9,1283518.9,22734,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556878521,438722.00
05/03/2019 06:15,2,0.000,ALERT,211.25,294.56,60.022,1556878504,"201051344001158","174011545737251",0.00,3.70,0,292.76,296.66,0.0,0.0,0.000,1260226.8,1260226.8,18952,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556878523,438723.00
05/03/2019 06:15,2,0.000,ALERT,211.93,294.86,60.012,1556878504,"201051344000917","174011545737251",0.00,5.50,0,291.85,296.06,0.0,0.0,0.000,1273375.3,1273375.3,26668,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556878525,438724.00
05/03/2019 06:15,2,0.000,ALERT,211.93,294.56,60.001,1556878504,"201051344000417","174011545737251",0.00,4.50,0,292.46,296.06,0.0,0.0,0.000,1021177.2,1021177.2,26818,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556878527,438725.00
05/03/2019 06:15,2,0.000,ALERT,211.93,294.86,60.043,1556878504,"201051344000685","174011545737251",0.00,4.50,0,293.06,296.66,0.0,0.0,0.000,1279784.7,1279784.7,26834,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556878529,438726.00
05/03/2019 06:15,2,0.000,ALERT,211.93,294.56,60.017,1556878504,"201051344000651","174011545737251",0.00,3.30,0,292.46,296.36,0.0,0.0,0.000,1272722.6,1272722.6,26800,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556878531,438727.00
05/03/2019 06:15,2,0.000,ALERT,211.03,295.46,60.033,1556878504,"201051344000594","174011545737251",0.00,4.00,0,293.06,297.57,0.0,0.0,0.000,1285071.7,1285071.7,50678,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556878532,438728.00
05/03/2019 06:15,2,0.000,ALERT,211.48,294.86,60.006,1556878504,"201051344000469","174011545737251",0.00,3.70,0,292.16,296.66,0.0,0.0,0.000,1265127.6,1265127.6,18926,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556878534,438729.00
05/03/2019 06:15,2,0.000,ALERT,211.70,295.46,60.012,1556878504,"201051344000585","174011545737251",0.00,4.50,0,292.76,296.96,0.0,0.0,0.000,1286061.9,1286061.9,26859,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556878536,438730.00
05/03/2019 06:15,2,0.000,ALERT,211.70,294.56,60.006,1556878504,"201051344000853","174011545737251",0.00,4.00,0,293.36,297.26,0.0,0.0,0.000,1288528.5,1288528.5,18526,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556878538,438731.00
05/03/2019 06:15,2,0.000,ALERT,211.93,295.46,60.022,1556878504,"201051344001145","174011545737251",0.00,4.00,0,293.66,297.57,0.0,0.0,0.000,1288034.9,1288034.9,26776,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556878540,438732.00
05/03/2019 06:15,2,0.000,ALERT,211.93,295.46,60.012,1556878504,"201051344000438","174011545737251",0.00,3.70,0,293.66,297.26,0.0,0.0,0.000,1281098.2,1281098.2,26807,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556878542,438733.00
05/03/2019 06:15,2,0.000,ALERT,211.48,295.16,60.012,1556878504,"201051344001135","174011545737251",0.00,4.00,0,293.36,297.57,0.0,0.0,0.000,1267923.3,1267923.3,26755,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556878543,438734.00
05/03/2019 06:15,2,0.000,ALERT,211.25,294.86,60.012,1556878504,"201051344000983","174011545737251",0.00,4.50,0,293.66,297.57,0.0,0.0,0.000,1286526.1,1286526.1,18521,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556878545,438735.00
05/03/2019 06:15,2,0.000,ALERT,211.70,294.86,60.028,1556878504,"201051344001203","174011545737251",0.00,4.00,0,293.66,298.77,0.0,0.0,0.000,1275632.2,1275632.2,26814,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556878547,438736.00
05/03/2019 06:15,2,0.000,ALERT,211.70,295.46,60.001,1556878504,"201051344001230","174011545737251",0.00,4.00,0,293.36,296.96,0.0,0.0,0.000,1271793.7,1271793.7,26647,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556878549,438737.00
05/03/2019 06:15,2,0.000,ALERT,211.25,295.16,60.022,1556878504,"201051344000646","174011545737251",0.00,4.00,0,292.76,296.66,0.0,0.0,0.000,1265418.3,1265418.3,26789,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556878551,438738.00
05/03/2019 06:15,2,0.000,ALERT,211.48,294.56,60.054,1556878504,"201051344000867","174011545737251",0.00,5.00,0,292.16,297.26,0.0,0.0,0.000,1263676.2,1263676.2,50718,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556878552,438739.00
05/03/2019 06:15,2,0.000,ALERT,211.93,294.26,60.028,1556878504,"201051344000633","174011545737251",0.00,4.00,0,290.95,296.36,0.0,0.0,0.000,1261073.1,1261073.1,50815,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556878554,438740.00
05/03/2019 06:15,2,0.000,ALERT,211.25,295.16,60.049,1556878504,"201051344000955","174011545737251",0.00,4.00,0,293.36,296.66,0.0,0.0,0.000,1285560.7,1285560.7,26801,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556878556,438741.00
05/03/2019 06:15,2,0.000,ALERT,211.25,293.96,60.038,1556878504,"201051344000648","174011545737251",0.00,3.70,0,292.46,296.96,0.0,0.0,0.000,1276250.1,1276250.1,50265,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556878558,438742.00
05/03/2019 06:15,2,0.000,ALERT,211.70,294.56,60.038,1556878504,"201051344000645","174011545737251",0.00,5.00,0,292.76,296.66,0.0,0.0,0.000,1281177.1,1281177.1,50231,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556878560,438743.00
05/03/2019 06:15,2,0.000,ALERT,211.25,295.46,60.038,1556878504,"201051344000569","174011545737251",0.00,4.50,0,293.96,297.87,0.0,0.0,0.000,1297382.1,1297382.1,18437,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556878562,438744.00
05/03/2019 06:15,2,0.000,ALERT,211.70,294.26,60.028,1556878504,"179051228000119","174011545737251",0.00,6.00,0,291.55,296.66,0.0,0.0,0.000,84430.4,84430.4,18555,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556878563,438745.00
05/03/2019 06:30,2,0.000,ALERT,212.16,297.26,60.038,1556879404,"201051344000579","174011545737251",0.00,4.50,0,293.06,298.77,0.0,0.0,0.000,1297274.9,1297274.9,18887,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556879406,438746.00
05/03/2019 06:30,2,0.000,ALERT,212.38,295.76,59.990,1556879404,"201051344001025","174011545737251",0.00,3.70,0,292.76,298.47,0.0,0.0,0.000,1279694.8,1279694.8,26818,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556879408,438747.00
05/03/2019 06:30,2,0.000,ALERT,212.61,296.66,60.038,1556879404,"201051344001093","174011545737251",0.00,5.50,0,293.36,297.87,0.0,0.0,0.000,1263414.9,1263414.9,26864,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556879409,438748.00
05/03/2019 06:30,2,0.000,ALERT,212.16,296.66,59.996,1556879404,"201051344000458","174011545737251",0.00,6.00,0,292.46,298.77,0.0,0.0,0.000,1280244.7,1280244.7,18643,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556879411,438749.00
05/03/2019 06:30,2,0.000,ALERT,212.38,296.96,59.975,1556879404,"201051344000890","174011545737251",0.00,4.50,0,293.66,298.77,0.0,0.0,0.000,1278160.8,1278160.8,26778,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556879413,438750.00
05/03/2019 06:30,2,0.000,ALERT,212.16,296.66,59.985,1556879404,"201051344000988","174011545737251",0.00,4.50,0,289.75,297.57,0.0,0.0,0.000,986559.8,986559.8,18973,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556879415,438751.00
05/03/2019 06:30,2,0.000,ALERT,213.06,297.57,59.964,1556879404,"201051344000582","174011545737251",0.00,3.70,0,293.96,298.77,0.0,0.0,0.000,1256891.6,1256891.6,26751,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556879417,438752.00
05/03/2019 06:30,2,0.000,ALERT,212.16,296.96,59.996,1556879404,"201051344000868","174011545737251",0.00,4.50,0,292.76,298.77,0.0,0.0,0.000,1265497.4,1265497.4,50689,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556879419,438753.00
05/03/2019 06:30,2,0.000,ALERT,212.83,296.96,59.985,1556879404,"201051344000576","174011545737251",0.00,4.00,0,292.46,298.17,0.0,0.0,0.000,1283518.9,1283518.9,22736,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556879420,438754.00
05/03/2019 06:30,2,0.000,ALERT,212.38,296.06,59.990,1556879404,"201051344001158","174011545737251",0.00,3.70,0,291.85,297.57,0.0,0.0,0.000,1260226.8,1260226.8,18954,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556879422,438755.00
05/03/2019 06:30,2,0.000,ALERT,212.83,296.36,59.996,1556879404,"201051344000917","174011545737251",0.00,5.50,0,291.85,297.26,0.0,0.0,0.000,1273375.3,1273375.3,26670,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556879424,438756.00
05/03/2019 06:30,2,0.000,ALERT,212.83,296.36,60.028,1556879404,"201051344000417","174011545737251",0.00,4.50,0,292.76,297.26,0.0,0.0,0.000,1021177.2,1021177.2,26820,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556879426,438757.00
05/03/2019 06:30,2,0.000,ALERT,212.83,296.96,59.996,1556879404,"201051344000685","174011545737251",0.00,4.50,0,293.06,297.87,0.0,0.0,0.000,1279784.7,1279784.7,26836,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556879428,438758.00
05/03/2019 06:30,2,0.000,ALERT,212.83,296.06,59.990,1556879404,"201051344000651","174011545737251",0.00,3.30,0,292.76,297.26,0.0,0.0,0.000,1272722.6,1272722.6,26802,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556879430,438759.00
05/03/2019 06:30,2,0.000,ALERT,211.93,296.96,59.996,1556879404,"201051344000594","174011545737251",0.00,4.00,0,292.16,298.17,0.0,0.0,0.000,1285071.7,1285071.7,50680,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556879432,438760.00
05/03/2019 06:30,2,0.000,ALERT,212.16,296.36,59.996,1556879404,"201051344000469","174011545737251",0.00,3.70,0,291.55,297.57,0.0,0.0,0.000,1265127.6,1265127.6,18928,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556879434,438761.00
05/03/2019 06:30,2,0.000,ALERT,212.83,296.96,59.996,1556879404,"201051344000585","174011545737251",0.00,4.50,0,292.76,298.17,0.0,0.0,0.000,1286061.9,1286061.9,26861,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556879436,438762.00
05/03/2019 06:30,2,0.000,ALERT,212.83,296.36,59.996,1556879404,"201051344000853","174011545737251",0.00,4.50,0,292.16,298.17,0.0,0.0,0.000,1288528.5,1288528.5,18528,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556879437,438763.00
05/03/2019 06:30,2,0.000,ALERT,212.83,296.96,60.028,1556879404,"201051344001145","174011545737251",0.00,4.00,0,293.36,298.47,0.0,0.0,0.000,1288034.9,1288034.9,26778,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556879439,438764.00
05/03/2019 06:30,2,0.000,ALERT,212.83,296.96,59.996,1556879404,"201051344000438","174011545737251",0.00,4.00,0,293.66,298.17,0.0,0.0,0.000,1281098.2,1281098.2,26809,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556879441,438765.00
05/03/2019 06:30,2,0.000,ALERT,212.16,296.66,59.975,1556879404,"201051344001135","174011545737251",0.00,4.00,0,293.36,298.47,0.0,0.0,0.000,1267923.3,1267923.3,26757,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556879443,438766.00
05/03/2019 06:30,2,0.000,ALERT,212.16,296.66,59.996,1556879404,"201051344000983","174011545737251",0.00,4.50,0,292.76,298.17,0.0,0.0,0.000,1286526.1,1286526.1,18523,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556879445,438767.00
05/03/2019 06:30,2,0.000,ALERT,212.61,296.66,60.001,1556879404,"201051344001203","174011545737251",0.00,4.00,0,293.06,299.67,0.0,0.0,0.000,1275632.2,1275632.2,26816,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556879447,438768.00
05/03/2019 06:30,2,0.000,ALERT,212.38,297.26,60.001,1556879404,"201051344001230","174011545737251",0.00,4.50,0,293.36,298.17,0.0,0.0,0.000,1271793.7,1271793.7,26649,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556879448,438769.00
05/03/2019 06:30,2,0.000,ALERT,212.38,296.66,59.964,1556879404,"201051344000646","174011545737251",0.00,4.00,0,292.46,297.57,0.0,0.0,0.000,1265418.3,1265418.3,26791,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556879450,438770.00
05/03/2019 06:30,2,0.000,ALERT,212.61,296.06,60.022,1556879404,"201051344000867","174011545737251",0.00,5.00,0,291.85,298.17,0.0,0.0,0.000,1263676.2,1263676.2,50720,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556879452,438771.00
05/03/2019 06:30,2,0.000,ALERT,212.83,296.36,60.022,1556879404,"201051344000633","174011545737251",0.00,4.00,0,290.35,297.26,0.0,0.0,0.000,1261073.1,1261073.1,50817,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556879454,438772.00
05/03/2019 06:30,2,0.000,ALERT,212.16,296.66,59.985,1556879404,"201051344000955","174011545737251",0.00,4.00,0,293.06,297.87,0.0,0.0,0.000,1285560.7,1285560.7,26803,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556879456,438773.00
05/03/2019 06:30,2,0.000,ALERT,212.38,295.76,59.985,1556879404,"201051344000648","174011545737251",0.00,3.70,0,291.55,297.87,0.0,0.0,0.000,1276250.1,1276250.1,50267,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556879458,438774.00
05/03/2019 06:30,2,0.000,ALERT,212.61,296.36,60.001,1556879404,"201051344000645","174011545737251",0.00,5.00,0,292.16,297.87,0.0,0.0,0.000,1281177.1,1281177.1,50233,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556879459,438775.00
05/03/2019 06:30,2,0.000,ALERT,212.38,297.26,60.001,1556879404,"201051344000569","174011545737251",0.00,4.50,0,293.06,298.77,0.0,0.0,0.000,1297382.1,1297382.1,18439,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556879461,438776.00
05/03/2019 06:30,2,0.000,ALERT,212.61,296.06,60.001,1556879404,"179051228000119","174011545737251",0.00,6.30,0,290.35,297.26,0.0,0.0,0.000,84430.4,84430.4,18557,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556879463,438777.00
05/03/2019 06:45,2,0.000,ALERT,211.93,297.26,60.028,1556880304,"201051344000579","174011545737251",0.00,4.50,0,295.16,305.98,0.0,0.0,0.000,1297274.9,1297274.9,18889,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556880306,438778.00
05/03/2019 06:45,2,0.000,ALERT,212.38,296.66,60.054,1556880304,"201051344001025","174011545737251",0.00,3.70,0,294.26,322.21,0.0,0.0,0.000,1279694.8,1279694.8,26820,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556880308,438779.00
05/03/2019 06:45,2,0.000,ALERT,212.61,297.26,60.006,1556880304,"201051344001093","174011545737251",0.00,5.50,0,294.86,321.91,0.0,0.0,0.000,1263414.9,1263414.9,26866,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556880310,438780.00
05/03/2019 06:45,2,0.000,ALERT,211.93,296.96,60.006,1556880304,"201051344000458","174011545737251",0.00,5.50,0,294.56,306.28,0.0,0.0,0.000,1280244.7,1280244.7,18645,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556880312,438781.00
05/03/2019 06:45,2,0.000,ALERT,212.38,297.57,60.006,1556880304,"201051344000890","174011545737251",0.00,5.00,0,295.16,324.02,0.0,0.0,0.000,1278160.8,1278160.8,26780,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556880314,438782.00
05/03/2019 06:45,2,0.000,ALERT,211.93,296.36,60.006,1556880304,"201051344000988","174011545737251",0.00,4.50,0,292.16,304.78,0.0,0.0,0.000,986559.8,986559.8,18975,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556880315,438783.00
