ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/03/2019 06:45,2,0.000,ALERT,213.06,298.17,60.006,1556880304,"201051344000582","174011545737251",0.00,3.70,0,295.76,323.11,0.0,0.0,0.000,1256891.6,1256891.6,26753,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556880317,438784.00
05/03/2019 06:45,2,0.000,ALERT,211.93,297.26,60.043,1556880304,"201051344000868","174011545737251",0.00,4.00,0,294.86,306.88,0.0,0.0,0.000,1265497.4,1265497.4,50691,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556880319,438785.00
05/03/2019 06:45,2,0.000,ALERT,212.38,297.26,60.001,1556880304,"201051344000576","174011545737251",0.00,4.00,0,294.86,305.68,0.0,0.0,0.000,1283518.9,1283518.9,22738,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556880321,438786.00
05/03/2019 06:45,2,0.000,ALERT,212.16,296.66,60.006,1556880304,"201051344001158","174011545737251",0.00,3.70,0,294.26,304.78,0.0,0.0,0.000,1260226.8,1260226.8,18956,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556880323,438787.00
05/03/2019 06:45,2,0.000,ALERT,212.61,296.96,60.043,1556880304,"201051344000917","174011545737251",0.00,5.50,0,293.36,321.31,0.0,0.0,0.000,1273375.3,1273375.3,26672,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556880325,438788.00
05/03/2019 06:45,2,0.000,ALERT,212.61,296.66,60.001,1556880304,"201051344000417","174011545737251",0.00,4.00,0,294.26,322.51,0.0,0.0,0.000,1021177.2,1021177.2,26822,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556880327,438789.00
05/03/2019 06:45,2,0.000,ALERT,212.83,297.26,59.996,1556880304,"201051344000685","174011545737251",0.00,4.50,0,294.86,323.41,0.0,0.0,0.000,1279784.7,1279784.7,26838,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556880329,438790.00
05/03/2019 06:45,2,0.000,ALERT,212.83,296.66,59.959,1556880304,"201051344000651","174011545737251",0.00,3.30,0,294.26,321.31,0.0,0.0,0.000,1272722.6,1272722.6,26804,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556880330,438791.00
05/03/2019 06:45,2,0.000,ALERT,211.48,296.96,59.990,1556880304,"201051344000594","174011545737251",0.00,4.00,0,294.26,305.98,0.0,0.0,0.000,1285071.7,1285071.7,50682,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556880332,438792.00
05/03/2019 06:45,2,0.000,ALERT,211.93,296.36,59.980,1556880304,"201051344000469","174011545737251",0.00,3.70,0,293.36,304.78,0.0,0.0,0.000,1265127.6,1265127.6,18930,0,0,0,L,1122011218,1,120.20,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556880334,438793.00
05/03/2019 06:45,2,0.000,ALERT,212.61,297.57,59.996,1556880304,"201051344000585","174011545737251",0.00,4.50,0,294.56,321.91,0.0,0.0,0.000,1286061.9,1286061.9,26863,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556880336,438794.00
05/03/2019 06:45,2,0.000,ALERT,212.38,296.06,59.990,1556880304,"201051344000853","174011545737251",0.00,4.50,0,294.56,305.68,0.0,0.0,0.000,1288528.5,1288528.5,18530,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556880338,438795.00
05/03/2019 06:45,2,0.000,ALERT,212.83,297.57,60.001,1556880304,"201051344001145","174011545737251",0.00,4.00,0,295.46,324.02,0.0,0.0,0.000,1288034.9,1288034.9,26780,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556880339,438796.00
05/03/2019 06:45,2,0.000,ALERT,212.83,297.26,59.996,1556880304,"201051344000438","174011545737251",0.00,4.00,0,295.16,322.81,0.0,0.0,0.000,1281098.2,1281098.2,26811,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556880341,438797.00
05/03/2019 06:45,2,0.000,ALERT,212.16,297.26,59.996,1556880304,"201051344001135","174011545737251",0.00,4.00,0,295.16,322.21,0.0,0.0,0.000,1267923.3,1267923.3,26759,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556880343,438798.00
05/03/2019 06:45,2,0.000,ALERT,211.93,296.66,59.980,1556880304,"201051344000983","174011545737251",0.00,4.50,0,294.56,305.68,0.0,0.0,0.000,1286526.1,1286526.1,18525,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556880345,438799.00
05/03/2019 06:45,2,0.000,ALERT,212.61,296.96,59.980,1556880304,"201051344001203","174011545737251",0.00,4.00,0,294.86,323.41,0.0,0.0,0.000,1275632.2,1275632.2,26818,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556880347,438800.00
05/03/2019 06:45,2,0.000,ALERT,212.38,297.57,59.985,1556880304,"201051344001230","174011545737251",0.00,4.50,0,295.16,323.41,0.0,0.0,0.000,1271793.7,1271793.7,26651,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556880349,438801.00
05/03/2019 06:45,2,0.000,ALERT,212.38,297.26,59.985,1556880304,"201051344000646","174011545737251",0.00,4.00,0,294.26,322.51,0.0,0.0,0.000,1265418.3,1265418.3,26793,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556880351,438802.00
05/03/2019 06:45,2,0.000,ALERT,212.16,295.76,59.996,1556880304,"201051344000867","174011545737251",0.00,5.00,0,293.96,306.28,0.0,0.0,0.000,1263676.2,1263676.2,50722,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556880353,438803.00
05/03/2019 06:45,2,0.000,ALERT,212.61,296.06,59.985,1556880304,"201051344000633","174011545737251",0.00,4.00,0,293.06,305.08,0.0,0.0,0.000,1261073.1,1261073.1,50819,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556880354,438804.00
05/03/2019 06:45,2,0.000,ALERT,212.16,297.26,59.996,1556880304,"201051344000955","174011545737251",0.00,4.50,0,294.86,322.51,0.0,0.0,0.000,1285560.7,1285560.7,26805,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556880356,438805.00
05/03/2019 06:45,2,0.000,ALERT,212.16,295.76,60.001,1556880304,"201051344000648","174011545737251",0.00,3.70,0,293.96,305.68,0.0,0.0,0.000,1276250.1,1276250.1,50269,0,0,0,L,1122011218,1,120.20,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556880358,438806.00
05/03/2019 06:45,2,0.000,ALERT,212.38,296.36,59.996,1556880304,"201051344000645","174011545737251",0.00,5.00,0,294.56,305.38,0.0,0.0,0.000,1281177.1,1281177.1,50235,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556880360,438807.00
05/03/2019 06:45,2,0.000,ALERT,211.93,296.96,59.980,1556880304,"201051344000569","174011545737251",0.00,4.50,0,295.16,306.28,0.0,0.0,0.000,1297382.1,1297382.1,18441,0,0,0,L,1122011218,1,119.97,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556880362,438808.00
05/03/2019 06:45,2,0.000,ALERT,212.16,296.06,60.001,1556880304,"179051228000119","174011545737251",0.00,6.30,0,292.76,304.78,0.0,0.0,0.000,84430.4,84430.4,18559,0,0,0,L,46974696,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556880364,438809.00
05/03/2019 07:00,2,0.227,ALERT,211.25,297.26,60.038,1556881204,"201051344000579","174011545737251",21.75,5.00,0,295.46,299.07,5.0,2.9,0.000,1297275.2,1297275.2,18891,0,0,0,L,1122011218,1,120.20,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1556881206,438810.00
05/03/2019 07:00,2,0.176,ALERT,211.70,328.82,60.038,1556881204,"201051344001025","174011545737251",25.88,4.00,0,294.56,333.33,4.6,2.5,0.000,1279695.0,1279695.0,26822,0,0,0,L,1122011218,1,121.33,120.88,0100,2,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1556881208,438811.00
05/03/2019 07:00,2,0.229,ALERT,211.93,298.17,60.038,1556881204,"201051344001093","174011545737251",22.05,5.50,0,295.16,309.89,5.2,3.0,0.000,1263415.3,1263415.3,26868,0,0,0,L,1122011218,1,121.33,120.88,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1556881210,438812.00
05/03/2019 07:00,2,0.174,ALERT,211.25,319.81,60.033,1556881204,"201051344000458","174011545737251",25.45,6.00,0,294.56,332.73,4.5,2.4,0.000,1280244.9,1280244.9,18647,0,0,0,L,1122011218,1,120.20,121.55,0100,3,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1556881212,438813.00
05/03/2019 07:00,2,0.191,ALERT,211.70,336.04,60.038,1556881204,"201051344000890","174011545737251",26.56,5.50,0,295.46,337.24,5.2,3.1,0.000,1278161.1,1278161.1,26782,0,0,0,L,1122011218,1,121.55,120.20,0100,5,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1556881214,438814.00
05/03/2019 07:00,2,0.145,ALERT,211.03,296.36,60.033,1556881204,"201051344000988","174011545737251",19.00,5.00,0,292.46,298.17,2.8,0.8,0.000,986559.8,986559.8,18977,0,0,0,L,1122011218,1,119.75,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1556881215,438815.00
05/03/2019 07:00,2,0.205,ALERT,212.16,323.72,60.012,1556881204,"201051344000582","174011545737251",22.90,4.00,0,296.36,324.92,4.8,2.7,0.000,1256891.9,1256891.9,26755,0,0,0,L,1122011218,1,121.55,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1556881217,438816.00
05/03/2019 07:00,2,0.170,ALERT,211.25,325.52,59.996,1556881204,"201051344000868","174011545737251",24.93,4.50,0,295.16,332.73,4.3,2.3,0.000,1265497.6,1265497.6,50693,0,0,0,L,1122011218,1,120.20,121.78,0100,2,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1556881219,438817.00
05/03/2019 07:00,2,0.178,ALERT,211.70,331.83,60.043,1556881204,"201051344000576","174011545737251",25.70,4.50,0,294.86,332.13,4.7,2.6,0.000,1283519.1,1283519.1,22740,0,0,0,L,1122011218,1,120.42,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1556881221,438818.00
05/03/2019 07:00,2,0.172,ALERT,211.03,296.06,60.065,1556881204,"201051344001158","174011545737251",21.47,4.00,0,294.26,297.87,3.8,1.7,0.000,1260226.9,1260226.9,18958,0,0,0,L,1122011218,1,119.75,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1556881223,438819.00
05/03/2019 07:00,2,0.164,ALERT,212.16,328.22,60.065,1556881204,"201051344000917","174011545737251",25.52,6.00,0,294.26,333.03,4.3,2.2,0.000,1273375.5,1273375.5,26674,0,0,0,L,1122011218,1,121.33,121.33,0100,2,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1556881225,438820.00
05/03/2019 07:00,2,0.223,ALERT,211.93,296.96,60.028,1556881204,"201051344000417","174011545737251",19.12,4.50,0,294.86,299.97,4.3,2.2,0.000,1021177.5,1021177.5,26824,0,0,0,L,1122011218,1,121.10,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1556881227,438821.00
05/03/2019 07:00,2,0.162,ALERT,212.38,328.82,60.049,1556881204,"201051344000685","174011545737251",26.04,5.00,0,295.16,333.93,4.3,2.2,0.000,1279784.9,1279784.9,26840,0,0,0,L,1122011218,1,122.46,120.88,0100,2,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1556881229,438822.00
05/03/2019 07:00,2,0.219,ALERT,212.16,324.02,60.028,1556881204,"201051344000651","174011545737251",22.50,3.70,0,294.86,324.92,5.0,2.9,0.000,1272722.9,1272722.9,26806,0,0,0,L,1122011218,1,122.01,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1556881230,438823.00
05/03/2019 07:00,2,0.184,ALERT,211.25,326.12,59.985,1556881204,"201051344000594","174011545737251",25.31,4.50,0,293.96,331.53,4.7,2.6,0.000,1285072.0,1285072.0,50684,0,0,0,L,1122011218,1,120.20,121.33,0100,2,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1556881232,438824.00
05/03/2019 07:00,2,0.191,ALERT,211.48,329.43,59.990,1556881204,"201051344000469","174011545737251",26.40,4.00,0,293.36,331.83,5.2,3.1,0.000,1265128.0,1265128.0,18932,0,0,0,L,1122011218,1,119.97,122.01,0100,2,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1556881234,438825.00
05/03/2019 07:00,2,0.197,ALERT,212.38,320.41,60.017,1556881204,"201051344000585","174011545737251",22.74,5.00,0,294.86,333.33,4.6,2.5,0.000,1286062.2,1286062.2,26865,0,0,0,L,1122011218,1,121.33,121.55,0100,1,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1556881236,438826.00
05/03/2019 07:00,2,0.164,ALERT,211.93,327.92,60.022,1556881204,"201051344000853","174011545737251",25.19,4.50,0,294.26,334.24,4.2,2.1,0.000,1288528.7,1288528.7,18532,0,0,0,L,1122011218,1,120.88,122.01,0100,4,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1556881238,438827.00
05/03/2019 07:00,2,0.152,ALERT,212.38,335.14,60.028,1556881204,"201051344001145","174011545737251",26.60,4.50,0,295.76,336.34,4.1,2.0,0.000,1288035.1,1288035.1,26782,0,0,0,L,1122011218,1,121.78,121.10,0100,4,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1556881240,438828.00
05/03/2019 07:00,2,0.189,ALERT,212.38,332.13,60.022,1556881204,"201051344000438","174011545737251",26.74,4.00,0,295.46,333.33,5.2,3.1,0.000,1281098.5,1281098.5,26813,0,0,0,L,1122011218,1,122.01,120.88,0100,4,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1556881242,438829.00
05/03/2019 07:00,2,0.166,ALERT,211.93,342.05,60.033,1556881204,"201051344001135","174011545737251",27.65,5.00,0,295.46,343.25,4.7,2.6,0.000,1267923.5,1267923.5,26761,0,0,0,L,1122011218,1,121.55,120.88,0100,4,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1556881243,438830.00
05/03/2019 07:00,2,0.174,ALERT,211.48,319.81,60.001,1556881204,"201051344000983","174011545737251",24.89,5.00,0,294.56,332.13,4.4,2.3,0.000,1286526.3,1286526.3,18527,0,0,0,L,1122011218,1,120.42,121.55,0100,5,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1556881245,438831.00
05/03/2019 07:00,2,0.199,ALERT,212.16,309.29,60.033,1556881204,"201051344001203","174011545737251",22.03,4.50,0,294.56,311.99,4.4,2.4,0.000,1275632.4,1275632.4,26820,0,0,0,L,1122011218,1,122.01,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1556881247,438832.00
05/03/2019 07:00,2,0.189,ALERT,211.93,310.79,60.033,1556881204,"201051344001230","174011545737251",22.19,4.50,0,295.46,312.29,4.3,2.2,0.000,1271793.8,1271793.8,26653,0,0,0,L,1122011218,1,121.55,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1556881249,438833.00
05/03/2019 07:00,2,0.189,ALERT,211.93,324.92,60.033,1556881204,"201051344000646","174011545737251",24.15,4.50,0,294.56,332.13,4.6,2.5,0.000,1265418.5,1265418.5,26795,0,0,0,L,1122011218,1,121.78,120.88,0100,2,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1556881251,438834.00
05/03/2019 07:00,2,0.170,ALERT,211.70,319.21,60.033,1556881204,"201051344000867","174011545737251",25.05,5.50,0,293.66,332.73,4.3,2.3,0.000,1263676.4,1263676.4,50724,0,0,0,L,1122011218,1,120.65,121.78,0100,3,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1556881252,438835.00
05/03/2019 07:00,2,0.174,ALERT,212.16,320.11,60.028,1556881204,"201051344000633","174011545737251",26.10,4.00,0,292.46,333.63,4.6,2.5,0.000,1261073.3,1261073.3,50821,0,0,0,L,1122011218,1,120.88,122.01,0100,4,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1556881254,438836.00
05/03/2019 07:00,2,0.225,ALERT,211.93,327.62,60.070,1556881204,"201051344000955","174011545737251",23.40,4.50,0,295.16,332.43,5.4,3.3,0.000,1285561.0,1285561.0,26807,0,0,0,L,1122011218,1,121.10,121.10,0100,3,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1556881256,438837.00
05/03/2019 07:00,2,0.182,ALERT,211.70,334.54,60.033,1556881204,"201051344000648","174011545737251",26.68,4.00,0,293.66,336.34,4.9,2.8,0.000,1276250.3,1276250.3,50271,0,0,0,L,1122011218,1,119.97,122.01,0100,1,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1556881258,438838.00
05/03/2019 07:00,2,0.174,ALERT,211.93,327.32,60.049,1556881204,"201051344000645","174011545737251",24.81,5.50,0,294.56,332.73,4.4,2.3,0.000,1281177.3,1281177.3,50237,0,0,0,L,1122011218,1,120.65,122.01,0100,2,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1556881260,438839.00
05/03/2019 07:00,2,0.174,ALERT,211.70,338.14,60.022,1556881204,"201051344000569","174011545737251",26.76,5.00,0,295.16,339.04,4.8,2.7,0.000,1297382.3,1297382.3,18443,0,0,0,L,1122011218,1,119.97,122.01,0100,2,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1556881262,438840.00
05/03/2019 07:00,2,0.211,ALERT,211.93,308.09,59.996,1556881204,"179051228000119","174011545737251",25.52,6.70,0,292.76,308.69,5.5,3.4,0.000,84430.8,84430.8,18561,0,0,0,L,46974696,1,120.42,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556881263,438841.00
05/03/2019 07:15,2,0.262,ACTIVE,212.38,333.03,60.038,1556882104,"201051344000579","174011545737251",29.42,6.30,0,295.46,347.76,7.9,5.7,0.018,1297276.3,1297276.3,18893,0,0,0,L,1122011218,1,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556882106,438842.00
05/03/2019 07:15,2,0.242,ACTIVE,213.29,333.93,60.054,1556882104,"201051344001025","174011545737251",28.37,5.50,0,294.56,338.74,7.0,4.8,0.022,1279695.9,1279695.9,26824,0,0,0,L,1122011218,1,122.01,121.78,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556882107,438843.00
05/03/2019 07:15,2,0.281,ACTIVE,213.51,335.14,60.049,1556882104,"201051344001093","174011545737251",28.07,6.70,0,295.76,345.96,8.0,5.8,0.013,1263416.4,1263416.4,26870,0,0,0,L,1122011218,1,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556882108,438844.00
05/03/2019 07:15,2,0.248,ACTIVE,212.16,333.03,60.038,1556882104,"201051344000458","174011545737251",27.97,7.00,0,294.26,342.65,7.0,4.9,0.013,1280245.8,1280245.8,18649,0,0,0,L,1122011218,1,120.88,122.23,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556882108,438845.00
05/03/2019 07:15,2,0.240,ACTIVE,213.29,334.54,60.038,1556882104,"201051344000890","174011545737251",30.22,6.30,0,295.16,338.44,7.4,5.2,0.022,1278162.2,1278162.2,26784,0,0,0,L,1122011218,1,122.46,121.10,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556882109,438846.00
05/03/2019 07:15,2,0.213,ACTIVE,212.38,334.24,60.043,1556882104,"201051344000988","174011545737251",18.31,6.00,0,292.16,351.07,4.0,1.9,0.009,986560.1,986560.1,18979,0,0,0,L,1122011218,1,120.65,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556882110,438847.00
05/03/2019 07:15,2,0.252,ACTIVE,213.96,335.14,60.006,1556882104,"201051344000582","174011545737251",27.83,5.00,0,296.66,350.47,7.1,4.9,0.018,1256892.8,1256892.8,26757,0,0,0,L,1122011218,1,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556882111,438848.00
05/03/2019 07:15,2,0.236,ACTIVE,212.38,333.63,60.043,1556882104,"201051344000868","174011545737251",28.25,6.00,0,294.56,341.75,6.8,4.7,0.018,1265498.5,1265498.5,50695,0,0,0,L,1122011218,1,120.88,122.68,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556882112,438849.00
05/03/2019 07:15,2,0.260,ACTIVE,212.83,334.24,60.043,1556882104,"201051344000576","174011545737251",27.47,5.50,0,294.86,343.85,7.2,5.1,0.013,1283520.0,1283520.0,22742,0,0,0,L,1122011218,1,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556882113,438850.00
05/03/2019 07:15,2,0.229,ACTIVE,212.61,333.63,60.043,1556882104,"201051344001158","174011545737251",27.91,5.50,0,294.26,347.16,6.5,4.3,0.018,1260227.7,1260227.7,18960,0,0,0,L,1122011218,1,120.88,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556882114,438851.00
05/03/2019 07:15,2,0.240,ACTIVE,213.74,335.74,60.054,1556882104,"201051344000917","174011545737251",27.65,7.00,0,294.26,348.96,6.8,4.6,0.018,1273376.3,1273376.3,26676,0,0,0,L,1122011218,1,122.01,122.23,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556882115,438852.00
05/03/2019 07:15,2,0.287,ACTIVE,213.51,335.14,60.043,1556882104,"201051344000417","174011545737251",18.98,5.50,0,294.86,346.86,5.5,3.4,0.009,1021178.2,1021178.2,26826,0,0,0,L,1122011218,1,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556882116,438853.00
05/03/2019 07:15,2,0.240,ACTIVE,213.96,336.04,60.049,1556882104,"201051344000685","174011545737251",28.37,6.00,0,295.16,349.26,7.0,4.8,0.018,1279785.8,1279785.8,26842,0,0,0,L,1122011218,1,122.91,121.78,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556882117,438854.00
05/03/2019 07:15,2,0.260,ACTIVE,213.51,334.54,60.043,1556882104,"201051344000651","174011545737251",28.43,5.00,0,295.16,347.16,7.5,5.3,0.018,1272723.9,1272723.9,26808,0,0,0,L,1122011218,1,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556882118,438855.00
05/03/2019 07:15,2,0.254,ACTIVE,212.16,333.63,60.091,1556882104,"201051344000594","174011545737251",28.09,6.00,0,293.66,338.44,7.3,5.1,0.018,1285072.9,1285072.9,50686,0,0,0,L,1122011218,1,120.88,122.01,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556882119,438856.00
05/03/2019 07:15,2,0.260,ACTIVE,212.38,333.93,60.070,1556882104,"201051344000469","174011545737251",28.17,5.50,0,293.66,344.45,7.4,5.2,0.018,1265129.0,1265129.0,18934,0,0,0,L,1122011218,1,120.65,122.68,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556882120,438857.00
05/03/2019 07:15,2,0.252,ACTIVE,213.51,335.44,60.049,1556882104,"201051344000585","174011545737251",28.57,6.30,0,295.16,339.04,7.3,5.1,0.022,1286063.1,1286063.1,26867,0,0,0,L,1122011218,1,121.78,122.01,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556882121,438858.00
05/03/2019 07:15,2,0.248,ACTIVE,212.83,334.54,60.038,1556882104,"201051344000853","174011545737251",26.68,6.00,0,294.26,339.95,6.7,4.6,0.013,1288529.5,1288529.5,18534,0,0,0,L,1122011218,1,121.33,122.46,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556882122,438859.00
05/03/2019 07:15,2,0.225,ACTIVE,213.74,335.44,60.049,1556882104,"201051344001145","174011545737251",28.23,6.00,0,295.76,345.96,6.4,4.3,0.018,1288035.8,1288035.8,26784,0,0,0,L,1122011218,1,122.23,121.78,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556882123,438860.00
05/03/2019 07:15,2,0.262,ACTIVE,213.74,335.14,60.028,1556882104,"201051344000438","174011545737251",28.73,5.50,0,295.46,347.46,7.7,5.5,0.013,1281099.6,1281099.6,26815,0,0,0,L,1122011218,1,122.46,121.78,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556882124,438861.00
05/03/2019 07:15,2,0.244,ACTIVE,213.29,333.93,60.033,1556882104,"201051344001135","174011545737251",28.41,6.00,0,295.76,342.35,7.0,4.9,0.022,1267924.4,1267924.4,26763,0,0,0,L,1122011218,1,122.01,121.55,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556882125,438862.00
05/03/2019 07:15,2,0.236,ACTIVE,212.16,332.73,60.033,1556882104,"201051344000983","174011545737251",28.33,6.30,0,293.96,343.55,6.8,4.6,0.013,1286527.2,1286527.2,18529,0,0,0,L,1122011218,1,120.88,122.01,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556882126,438863.00
05/03/2019 07:15,2,0.246,ACTIVE,213.51,333.93,60.043,1556882104,"201051344001203","174011545737251",27.91,6.00,0,296.06,350.17,7.0,4.8,0.022,1275633.3,1275633.3,26822,0,0,0,L,1122011218,1,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556882127,438864.00
05/03/2019 07:15,2,0.254,ACTIVE,213.29,334.24,60.043,1556882104,"201051344001230","174011545737251",26.56,6.00,0,296.36,347.16,6.8,4.7,0.022,1271794.7,1271794.7,26655,0,0,0,L,1122011218,1,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556882128,438865.00
05/03/2019 07:15,2,0.246,ACTIVE,213.06,335.44,60.028,1556882104,"201051344000646","174011545737251",27.71,6.00,0,294.86,347.16,6.9,4.8,0.018,1265419.5,1265419.5,26797,0,0,0,L,1122011218,1,122.46,121.55,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556882129,438866.00
05/03/2019 07:15,2,0.232,ACTIVE,212.61,333.33,60.033,1556882104,"201051344000867","174011545737251",28.49,6.70,0,293.36,343.85,6.8,4.6,0.013,1263677.3,1263677.3,50726,0,0,0,L,1122011218,1,121.33,122.01,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556882130,438867.00
05/03/2019 07:15,2,0.250,ACTIVE,213.06,335.74,60.043,1556882104,"201051344000633","174011545737251",28.45,6.00,0,292.46,345.06,7.2,5.0,0.018,1261074.2,1261074.2,50823,0,0,0,L,1122011218,1,121.55,122.68,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556882131,438868.00
05/03/2019 07:15,2,0.273,ACTIVE,213.06,334.24,60.028,1556882104,"201051344000955","174011545737251",28.49,6.00,0,295.46,338.44,7.9,5.7,0.022,1285562.1,1285562.1,26809,0,0,0,L,1122011218,1,121.78,121.78,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556882132,438869.00
05/03/2019 07:15,2,0.244,ACTIVE,212.38,333.33,60.033,1556882104,"201051344000648","174011545737251",29.02,5.00,0,293.36,342.35,7.2,5.0,0.013,1276251.3,1276251.3,50273,0,0,0,L,1122011218,1,120.42,122.46,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556882133,438870.00
05/03/2019 07:15,2,0.225,ACTIVE,212.83,333.63,60.028,1556882104,"201051344000645","174011545737251",28.65,6.70,0,293.96,345.96,6.6,4.4,0.018,1281178.1,1281178.1,50239,0,0,0,L,1122011218,1,121.33,122.68,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556882134,438871.00
05/03/2019 07:15,2,0.234,ACTIVE,212.38,333.63,60.033,1556882104,"201051344000569","174011545737251",29.34,6.00,0,295.46,339.04,7.0,4.8,0.013,1297383.2,1297383.2,18445,0,0,0,L,1122011218,1,120.42,122.46,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556882135,438872.00
05/03/2019 07:15,2,0.283,ACTIVE,212.61,336.94,60.028,1556882104,"179051228000119","174011545737251",29.64,7.70,0,293.36,346.56,8.6,6.3,0.018,84432.0,84432.0,18563,0,0,0,L,46974696,1,121.10,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556882136,438873.00
05/03/2019 07:30,2,0.352,ACTIVE,212.61,333.63,60.017,1556883005,"201051344000579","174011545737251",29.46,7.00,0,327.92,338.44,10.5,8.2,0.040,1297278.0,1297278.0,18894,0,0,0,L,1122011218,1,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556883006,438874.00
05/03/2019 07:30,2,0.326,ACTIVE,213.29,335.14,60.022,1556883005,"201051344001025","174011545737251",29.52,6.30,0,329.43,339.65,9.8,7.5,0.044,1279697.4,1279697.4,26825,0,0,0,L,1122011218,1,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556883007,438875.00
05/03/2019 07:30,2,0.365,ACTIVE,213.29,336.04,60.012,1556883005,"201051344001093","174011545737251",28.77,7.30,0,329.13,340.25,10.7,8.4,0.040,1263418.1,1263418.1,26871,0,0,0,L,1122011218,1,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556883008,438876.00
05/03/2019 07:30,2,0.334,ACTIVE,212.38,333.03,60.012,1556883005,"201051344000458","174011545737251",28.61,7.70,0,327.92,338.14,9.7,7.5,0.040,1280247.3,1280247.3,18650,0,0,0,L,1122011218,1,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556883009,438877.00
05/03/2019 07:30,2,0.352,ACTIVE,213.51,335.14,60.012,1556883005,"201051344000890","174011545737251",29.00,7.00,0,327.32,349.86,10.3,8.1,0.049,1278163.6,1278163.6,26785,0,0,0,L,1122011218,1,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556883010,438878.00
05/03/2019 07:30,2,0.301,ALERT,212.38,333.93,60.012,1556883005,"201051344000988","174011545737251",19.18,6.70,0,292.76,337.84,5.9,3.7,0.022,986560.8,986560.8,18980,0,0,0,L,1122011218,1,120.88,122.46,0002,4,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556883012,438879.00
05/03/2019 07:30,2,0.332,ACTIVE,213.74,335.74,60.012,1556883005,"201051344000582","174011545737251",28.88,6.30,0,328.82,339.95,9.8,7.5,0.044,1256894.3,1256894.3,26758,0,0,0,L,1122011218,1,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556883013,438880.00
05/03/2019 07:30,2,0.326,ACTIVE,212.38,333.03,60.012,1556883005,"201051344000868","174011545737251",28.43,6.30,0,327.62,338.44,9.4,7.1,0.040,1265499.9,1265499.9,50696,0,0,0,L,1122011218,1,120.88,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556883013,438881.00
05/03/2019 07:30,2,0.320,ACTIVE,212.83,334.54,60.006,1556883005,"201051344000576","174011545737251",29.88,6.70,0,324.92,344.76,9.7,7.5,0.031,1283521.5,1283521.5,22743,0,0,0,L,1122011218,1,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556883014,438882.00
05/03/2019 07:30,2,0.316,ACTIVE,212.61,333.93,60.012,1556883005,"201051344001158","174011545737251",27.99,6.30,0,327.02,338.74,9.0,6.7,0.044,1260229.0,1260229.0,18961,0,0,0,L,1122011218,1,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556883015,438883.00
05/03/2019 07:30,2,0.322,ACTIVE,213.51,336.94,60.054,1556883005,"201051344000917","174011545737251",28.75,7.70,0,327.92,340.55,9.4,7.2,0.035,1273377.7,1273377.7,26677,0,0,0,L,1122011218,1,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556883016,438884.00
05/03/2019 07:30,2,0.404,ALERT,213.51,334.84,60.017,1556883005,"201051344000417","174011545737251",18.35,6.30,0,295.46,338.44,7.5,5.3,0.027,1021179.2,1021179.2,26827,0,0,0,L,1122011218,1,122.01,121.78,0002,4,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556883018,438885.00
05/03/2019 07:30,2,0.332,ACTIVE,213.74,336.34,60.012,1556883005,"201051344000685","174011545737251",28.77,6.70,0,328.52,341.45,9.7,7.4,0.044,1279787.2,1279787.2,26843,0,0,0,L,1122011218,1,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556883019,438886.00
05/03/2019 07:30,2,0.326,ACTIVE,213.51,336.04,60.012,1556883005,"201051344000651","174011545737251",30.04,6.00,0,330.03,339.95,10.0,7.7,0.044,1272725.5,1272725.5,26809,0,0,0,L,1122011218,1,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556883020,438887.00
05/03/2019 07:30,2,0.336,ACTIVE,212.38,333.63,60.006,1556883005,"201051344000594","174011545737251",28.75,7.00,0,326.72,338.14,9.8,7.6,0.040,1285074.4,1285074.4,50687,0,0,0,L,1122011218,1,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556883021,438888.00
05/03/2019 07:30,2,0.344,ACTIVE,212.61,333.93,59.959,1556883005,"201051344000469","174011545737251",28.55,6.00,0,326.72,339.04,9.9,7.7,0.049,1265130.6,1265130.6,18935,0,0,0,L,1122011218,1,120.65,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556883022,438889.00
05/03/2019 07:30,2,0.346,ACTIVE,213.74,336.34,60.022,1556883005,"201051344000585","174011545737251",28.92,7.00,0,329.43,339.95,10.2,7.9,0.040,1286064.7,1286064.7,26868,0,0,0,L,1122011218,1,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556883023,438890.00
05/03/2019 07:30,2,0.328,ACTIVE,213.06,335.14,60.006,1556883005,"201051344000853","174011545737251",28.45,6.70,0,329.13,339.34,9.5,7.2,0.044,1288530.9,1288530.9,18535,0,0,0,L,1122011218,1,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556883024,438891.00
05/03/2019 07:30,2,0.312,ACTIVE,213.74,336.04,60.006,1556883005,"201051344001145","174011545737251",28.84,6.70,0,330.03,340.55,9.2,6.9,0.044,1288037.2,1288037.2,26785,0,0,0,L,1122011218,1,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556883025,438892.00
05/03/2019 07:30,2,0.346,ACTIVE,213.51,335.74,60.006,1556883005,"201051344000438","174011545737251",29.54,6.70,0,330.03,340.25,10.4,8.1,0.044,1281101.2,1281101.2,26816,0,0,0,L,1122011218,1,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556883026,438893.00
05/03/2019 07:30,2,0.336,ACTIVE,213.29,334.54,60.012,1556883005,"201051344001135","174011545737251",29.14,6.70,0,329.13,339.04,9.9,7.7,0.044,1267925.9,1267925.9,26764,0,0,0,L,1122011218,1,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556883027,438894.00
05/03/2019 07:30,2,0.318,ACTIVE,212.61,333.33,60.006,1556883005,"201051344000983","174011545737251",29.26,7.00,0,327.62,339.34,9.4,7.2,0.040,1286528.6,1286528.6,18530,0,0,0,L,1122011218,1,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556883028,438895.00
05/03/2019 07:30,2,0.332,ACTIVE,213.51,335.44,60.012,1556883005,"201051344001203","174011545737251",28.78,6.70,0,330.03,341.15,9.8,7.5,0.040,1275634.8,1275634.8,26823,0,0,0,L,1122011218,1,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556883029,438896.00
05/03/2019 07:30,2,0.328,ACTIVE,213.29,334.84,60.006,1556883005,"201051344001230","174011545737251",28.29,6.70,0,327.02,341.45,9.4,7.2,0.040,1271796.1,1271796.1,26656,0,0,0,L,1122011218,1,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556883030,438897.00
05/03/2019 07:30,2,0.336,ACTIVE,213.29,335.44,60.006,1556883005,"201051344000646","174011545737251",28.80,6.70,0,328.52,339.65,9.8,7.6,0.040,1265420.9,1265420.9,26798,0,0,0,L,1122011218,1,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556883031,438898.00
05/03/2019 07:30,2,0.322,ACTIVE,212.83,333.33,60.017,1556883005,"201051344000867","174011545737251",28.92,7.30,0,322.21,344.45,9.5,7.2,0.040,1263678.7,1263678.7,50727,0,0,0,L,1122011218,1,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556883032,438899.00
05/03/2019 07:30,2,0.330,ACTIVE,213.06,335.44,59.985,1556883005,"201051344000633","174011545737251",29.44,6.70,0,316.50,351.37,9.9,7.6,0.040,1261075.7,1261075.7,50824,0,0,0,L,1122011218,1,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556883033,438900.00
05/03/2019 07:30,2,0.363,ACTIVE,213.29,335.14,60.006,1556883005,"201051344000955","174011545737251",29.00,6.70,0,327.92,339.34,10.7,8.4,0.035,1285563.8,1285563.8,26810,0,0,0,L,1122011218,1,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556883034,438901.00
05/03/2019 07:30,2,0.340,ACTIVE,212.61,333.63,59.996,1556883005,"201051344000648","174011545737251",28.61,6.00,0,328.22,339.65,9.9,7.6,0.040,1276252.8,1276252.8,50274,0,0,0,L,1122011218,1,120.88,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556883035,438902.00
05/03/2019 07:30,2,0.314,ACTIVE,212.83,334.24,60.017,1556883005,"201051344000645","174011545737251",29.32,7.30,0,328.22,338.74,9.4,7.1,0.040,1281179.5,1281179.5,50240,0,0,0,L,1122011218,1,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556883036,438903.00
05/03/2019 07:30,2,0.326,ACTIVE,212.61,333.63,60.006,1556883005,"201051344000569","174011545737251",29.84,7.00,0,328.22,338.14,9.9,7.6,0.044,1297384.7,1297384.7,18446,0,0,0,L,1122011218,1,120.65,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556883037,438904.00
05/03/2019 07:30,2,0.381,ALERT,213.06,337.54,60.017,1556883005,"179051228000119","174011545737251",29.66,9.00,0,293.06,341.45,11.4,9.1,0.040,84433.9,84433.9,18564,0,0,0,L,46974696,1,121.33,122.91,0000,5,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556883038,438905.00
05/03/2019 07:45,2,0.469,ACTIVE,212.38,335.74,59.959,1556883904,"201051344000579","174011545737251",29.68,7.70,0,327.32,343.25,14.1,11.7,0.075,1297280.5,1297280.5,18895,0,0,0,L,1122011218,1,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556883905,438906.00
05/03/2019 07:45,2,0.455,ACTIVE,213.29,335.74,59.990,1556883904,"201051344001025","174011545737251",29.34,7.00,0,329.13,342.35,13.6,11.2,0.088,1279699.8,1279699.8,26826,0,0,0,L,1122011218,1,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556883906,438907.00
05/03/2019 07:45,2,0.479,ACTIVE,213.74,336.94,59.990,1556883904,"201051344001093","174011545737251",29.28,8.00,0,329.13,342.35,14.3,11.8,0.071,1263420.7,1263420.7,26872,0,0,0,L,1122011218,1,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556883907,438908.00
05/03/2019 07:45,2,0.441,ACTIVE,212.38,335.14,60.001,1556883904,"201051344000458","174011545737251",29.58,8.50,0,327.02,341.45,13.3,10.9,0.071,1280249.6,1280249.6,18651,0,0,0,L,1122011218,1,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556883908,438909.00
05/03/2019 07:45,2,0.465,ACTIVE,213.29,336.34,59.996,1556883904,"201051344000890","174011545737251",30.14,7.70,0,329.13,342.05,14.2,11.8,0.071,1278166.2,1278166.2,26786,0,0,0,L,1122011218,1,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556883909,438910.00
05/03/2019 07:45,2,0.410,ACTIVE,212.16,336.34,60.022,1556883904,"201051344000988","174011545737251",19.46,7.30,0,326.12,340.25,8.1,5.9,0.053,986562.0,986562.0,18982,0,0,0,L,1122011218,1,120.88,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556883909,438911.00
05/03/2019 07:45,2,0.451,ACTIVE,213.74,337.54,60.001,1556883904,"201051344000582","174011545737251",28.98,6.70,0,330.03,342.05,13.3,10.9,0.071,1256896.6,1256896.6,26759,0,0,0,L,1122011218,1,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556883910,438912.00
05/03/2019 07:45,2,0.436,ACTIVE,212.38,334.54,60.006,1556883904,"201051344000868","174011545737251",29.44,7.30,0,327.62,341.15,13.0,10.6,0.062,1265502.2,1265502.2,50697,0,0,0,L,1122011218,1,120.88,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556883911,438913.00
05/03/2019 07:45,2,0.441,ACTIVE,212.83,336.94,59.996,1556883904,"201051344000576","174011545737251",29.54,7.30,0,328.22,341.75,13.3,10.9,0.075,1283523.9,1283523.9,22744,0,0,0,L,1122011218,1,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556883912,438914.00
05/03/2019 07:45,2,0.414,ACTIVE,212.38,336.34,59.990,1556883904,"201051344001158","174011545737251",29.94,7.00,0,327.32,342.05,12.6,10.3,0.080,1260231.2,1260231.2,18962,0,0,0,L,1122011218,1,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556883913,438915.00
05/03/2019 07:45,2,0.436,ACTIVE,213.51,336.94,60.028,1556883904,"201051344000917","174011545737251",29.44,8.00,0,329.13,342.35,13.1,10.7,0.071,1273380.0,1273380.0,26678,0,0,0,L,1122011218,1,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556883914,438916.00
05/03/2019 07:45,2,0.480,ACTIVE,213.51,335.14,59.964,1556883904,"201051344000417","174011545737251",20.30,7.00,0,329.43,340.55,9.9,7.6,0.044,1021180.8,1021180.8,26829,0,0,0,L,1122011218,1,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556883915,438917.00
05/03/2019 07:45,2,0.461,ACTIVE,213.74,337.84,60.001,1556883904,"201051344000685","174011545737251",27.89,7.30,0,329.43,342.95,13.1,10.7,0.080,1279789.6,1279789.6,26844,0,0,0,L,1122011218,1,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556883916,438918.00
05/03/2019 07:45,2,0.477,ACTIVE,213.74,337.24,60.001,1556883904,"201051344000651","174011545737251",28.35,6.30,0,330.03,342.35,13.7,11.3,0.075,1272727.9,1272727.9,26810,0,0,0,L,1122011218,1,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556883917,438919.00
05/03/2019 07:45,2,0.457,ACTIVE,212.16,335.44,59.996,1556883904,"201051344000594","174011545737251",28.69,7.30,0,326.72,341.15,13.3,10.9,0.071,1285076.8,1285076.8,50688,0,0,0,L,1122011218,1,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556883918,438920.00
05/03/2019 07:45,2,0.467,ACTIVE,212.61,335.44,60.001,1556883904,"201051344000469","174011545737251",28.47,6.70,0,326.72,342.35,13.6,11.2,0.084,1265133.0,1265133.0,18936,0,0,0,L,1122011218,1,120.65,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556883919,438921.00
05/03/2019 07:45,2,0.453,ACTIVE,213.51,337.54,59.985,1556883904,"201051344000585","174011545737251",30.28,7.70,0,329.13,342.35,13.9,11.5,0.080,1286067.2,1286067.2,26869,0,0,0,L,1122011218,1,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556883920,438922.00
05/03/2019 07:45,2,0.432,ACTIVE,213.06,336.94,59.996,1556883904,"201051344000853","174011545737251",29.92,7.30,0,329.13,342.65,13.1,10.7,0.075,1288533.2,1288533.2,18536,0,0,0,L,1122011218,1,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556883921,438923.00
05/03/2019 07:45,2,0.430,ACTIVE,213.74,337.54,59.996,1556883904,"201051344001145","174011545737251",29.16,7.00,0,330.63,342.95,12.8,10.4,0.071,1288039.4,1288039.4,26786,0,0,0,L,1122011218,1,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556883922,438924.00
05/03/2019 07:45,2,0.469,ACTIVE,213.74,337.84,60.001,1556883904,"201051344000438","174011545737251",29.40,7.00,0,329.13,342.65,13.9,11.5,0.075,1281103.7,1281103.7,26817,0,0,0,L,1122011218,1,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556883923,438925.00
05/03/2019 07:45,2,0.453,ACTIVE,213.29,336.34,59.975,1556883904,"201051344001135","174011545737251",29.38,7.30,0,328.82,342.05,13.5,11.1,0.075,1267928.3,1267928.3,26765,0,0,0,L,1122011218,1,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556883924,438926.00
05/03/2019 07:45,2,0.436,ACTIVE,212.38,334.84,59.996,1556883904,"201051344000983","174011545737251",29.34,7.70,0,327.92,341.15,13.0,10.6,0.075,1286530.8,1286530.8,18531,0,0,0,L,1122011218,1,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556883925,438927.00
