ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/03/2019 07:45,2,0.445,ACTIVE,213.74,336.34,59.964,1556883904,"201051344001203","174011545737251",29.62,7.30,0,330.33,343.25,13.4,11.0,0.075,1275637.1,1275637.1,26824,0,0,0,L,1122011218,1,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556883926,438928.00
05/03/2019 07:45,2,0.439,ACTIVE,213.29,336.64,60.033,1556883904,"201051344001230","174011545737251",28.88,7.30,0,327.92,341.45,12.9,10.5,0.075,1271798.3,1271798.3,26657,0,0,0,L,1122011218,1,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556883927,438929.00
05/03/2019 07:45,2,0.455,ACTIVE,213.06,336.64,59.975,1556883904,"201051344000646","174011545737251",29.08,7.30,0,328.22,342.05,13.4,11.1,0.075,1265423.3,1265423.3,26799,0,0,0,L,1122011218,1,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556883928,438930.00
05/03/2019 07:45,2,0.434,ACTIVE,212.61,335.44,59.996,1556883904,"201051344000867","174011545737251",29.58,8.00,0,327.32,341.45,13.1,10.7,0.075,1263681.0,1263681.0,50728,0,0,0,L,1122011218,1,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556883929,438931.00
05/03/2019 07:45,2,0.430,ACTIVE,212.83,337.84,59.990,1556883904,"201051344000633","174011545737251",30.49,7.30,0,327.92,342.65,13.3,10.9,0.071,1261078.1,1261078.1,50825,0,0,0,L,1122011218,1,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556883930,438932.00
05/03/2019 07:45,2,0.480,ACTIVE,213.06,336.64,59.996,1556883904,"201051344000955","174011545737251",29.52,7.30,0,328.22,341.75,14.4,12.0,0.080,1285566.4,1285566.4,26811,0,0,0,L,1122011218,1,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556883931,438933.00
05/03/2019 07:45,2,0.449,ACTIVE,212.38,335.14,59.996,1556883904,"201051344000648","174011545737251",29.44,6.70,0,328.22,341.75,13.5,11.1,0.071,1276255.2,1276255.2,50275,0,0,0,L,1122011218,1,120.65,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556883932,438934.00
05/03/2019 07:45,2,0.438,ACTIVE,212.83,336.64,59.996,1556883904,"201051344000645","174011545737251",29.00,7.70,0,328.52,343.25,12.9,10.5,0.071,1281181.7,1281181.7,50241,0,0,0,L,1122011218,1,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556883933,438935.00
05/03/2019 07:45,2,0.439,ACTIVE,212.38,335.74,59.985,1556883904,"201051344000569","174011545737251",29.94,7.70,0,327.62,343.85,13.3,10.9,0.075,1297387.1,1297387.1,18447,0,0,0,L,1122011218,1,120.65,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556883934,438936.00
05/03/2019 07:45,2,0.490,ACTIVE,212.83,339.65,59.990,1556883904,"179051228000119","174011545737251",29.50,9.70,0,329.43,344.76,14.7,12.2,0.071,84436.6,84436.6,18566,0,0,0,L,46974696,1,121.33,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556883935,438937.00
05/03/2019 08:00,2,0.584,ACTIVE,212.61,337.54,59.980,1556884803,"201051344000579","174011545737251",30.47,8.00,0,328.52,347.76,18.1,15.5,0.110,1297283.8,1297283.8,18896,0,0,0,L,1122011218,1,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556884805,438938.00
05/03/2019 08:00,2,0.584,ACTIVE,213.29,335.44,59.985,1556884803,"201051344001025","174011545737251",29.92,7.30,0,329.13,350.17,17.7,15.2,0.110,1279703.0,1279703.0,26827,0,0,0,L,1122011218,1,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556884806,438939.00
05/03/2019 08:00,2,0.586,ACTIVE,213.74,338.14,60.017,1556884803,"201051344001093","174011545737251",30.47,8.50,0,329.13,347.76,18.1,15.6,0.110,1263423.9,1263423.9,26873,0,0,0,L,1122011218,1,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556884807,438940.00
05/03/2019 08:00,2,0.545,ACTIVE,212.61,336.34,59.980,1556884803,"201051344000458","174011545737251",30.63,9.30,0,328.52,345.96,16.9,14.4,0.106,1280252.7,1280252.7,18652,0,0,0,L,1122011218,1,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556884807,438941.00
05/03/2019 08:00,2,0.592,ACTIVE,213.51,336.64,60.006,1556884803,"201051344000890","174011545737251",30.36,8.50,0,328.52,346.26,18.2,15.7,0.106,1278169.5,1278169.5,26787,0,0,0,L,1122011218,1,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556884808,438942.00
05/03/2019 08:00,2,0.535,ACTIVE,212.38,337.24,59.980,1556884803,"201051344000988","174011545737251",19.66,7.70,0,328.52,342.35,10.7,8.4,0.066,986563.8,986563.8,18983,0,0,0,L,1122011218,1,120.88,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556884809,438943.00
05/03/2019 08:00,2,0.568,ACTIVE,213.96,338.14,59.985,1556884803,"201051344000582","174011545737251",29.98,7.30,0,329.43,347.46,17.3,14.8,0.110,1256899.8,1256899.8,26760,0,0,0,L,1122011218,1,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556884810,438944.00
05/03/2019 08:00,2,0.561,ACTIVE,212.38,336.64,59.985,1556884803,"201051344000868","174011545737251",29.90,7.30,0,328.52,345.36,17.0,14.5,0.110,1265505.2,1265505.2,50698,0,0,0,L,1122011218,1,120.88,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556884811,438945.00
05/03/2019 08:00,2,0.561,ACTIVE,213.06,338.44,59.985,1556884803,"201051344000576","174011545737251",30.06,7.70,0,328.82,344.45,17.1,14.6,0.110,1283526.9,1283526.9,22745,0,0,0,L,1122011218,1,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556884812,438946.00
05/03/2019 08:00,2,0.545,ACTIVE,212.83,336.94,59.975,1556884803,"201051344001158","174011545737251",29.78,7.30,0,327.32,348.36,16.5,14.0,0.110,1260234.1,1260234.1,18963,0,0,0,L,1122011218,1,120.88,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556884813,438947.00
05/03/2019 08:00,2,0.559,ACTIVE,213.74,338.44,59.985,1556884803,"201051344000917","174011545737251",29.88,9.00,0,328.22,345.06,16.9,14.4,0.110,1273383.0,1273383.0,26679,0,0,0,L,1122011218,1,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556884814,438948.00
05/03/2019 08:00,2,0.609,ACTIVE,213.96,336.64,59.990,1556884803,"201051344000417","174011545737251",19.68,7.30,0,329.13,343.85,12.2,9.8,0.075,1021182.9,1021182.9,26830,0,0,0,L,1122011218,1,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556884815,438949.00
05/03/2019 08:00,2,0.570,ACTIVE,213.96,339.04,59.980,1556884803,"201051344000685","174011545737251",29.82,7.70,0,329.73,346.26,17.2,14.7,0.115,1279792.6,1279792.6,26845,0,0,0,L,1122011218,1,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556884816,438950.00
05/03/2019 08:00,2,0.586,ACTIVE,213.74,338.44,59.980,1556884803,"201051344000651","174011545737251",30.14,7.00,0,330.33,345.66,17.9,15.3,0.110,1272731.2,1272731.2,26811,0,0,0,L,1122011218,1,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556884817,438951.00
05/03/2019 08:00,2,0.570,ACTIVE,212.16,336.34,59.948,1556884803,"201051344000594","174011545737251",29.80,8.00,0,327.32,346.26,17.3,14.8,0.110,1285079.9,1285079.9,50689,0,0,0,L,1122011218,1,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556884818,438952.00
05/03/2019 08:00,2,0.584,ACTIVE,212.38,337.54,59.980,1556884803,"201051344000469","174011545737251",29.50,7.00,0,327.92,345.36,17.5,15.0,0.119,1265136.1,1265136.1,18937,0,0,0,L,1122011218,1,120.42,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556884819,438953.00
05/03/2019 08:00,2,0.592,ACTIVE,213.74,338.74,59.985,1556884803,"201051344000585","174011545737251",30.14,8.00,0,329.73,349.56,18.1,15.6,0.115,1286070.4,1286070.4,26870,0,0,0,L,1122011218,1,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556884820,438954.00
05/03/2019 08:00,2,0.562,ACTIVE,213.06,337.84,59.990,1556884803,"201051344000853","174011545737251",29.88,8.00,0,330.63,347.16,17.0,14.5,0.110,1288536.3,1288536.3,18537,0,0,0,L,1122011218,1,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556884821,438955.00
05/03/2019 08:00,2,0.547,ACTIVE,213.74,337.84,59.985,1556884803,"201051344001145","174011545737251",30.16,7.70,0,330.63,346.86,16.8,14.3,0.110,1288042.3,1288042.3,26787,0,0,0,L,1122011218,1,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556884822,438956.00
05/03/2019 08:00,2,0.590,ACTIVE,213.74,338.14,59.959,1556884803,"201051344000438","174011545737251",30.42,7.30,0,329.43,348.66,18.2,15.7,0.115,1281107.0,1281107.0,26818,0,0,0,L,1122011218,1,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556884823,438957.00
05/03/2019 08:00,2,0.584,ACTIVE,213.51,336.64,59.990,1556884803,"201051344001135","174011545737251",29.88,7.70,0,329.43,348.36,17.7,15.2,0.102,1267931.4,1267931.4,26766,0,0,0,L,1122011218,1,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556884824,438958.00
05/03/2019 08:00,2,0.555,ACTIVE,212.38,336.34,59.964,1556884803,"201051344000983","174011545737251",29.94,8.50,0,327.92,347.46,16.9,14.4,0.106,1286533.8,1286533.8,18532,0,0,0,L,1122011218,1,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556884825,438959.00
05/03/2019 08:00,2,0.576,ACTIVE,213.74,337.24,60.006,1556884803,"201051344001203","174011545737251",29.80,8.00,0,329.73,345.96,17.4,14.9,0.115,1275640.2,1275640.2,26825,0,0,0,L,1122011218,1,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556884826,438960.00
05/03/2019 08:00,2,0.551,ACTIVE,213.51,336.64,59.996,1556884803,"201051344001230","174011545737251",30.55,7.70,0,328.82,348.96,17.1,14.5,0.106,1271801.4,1271801.4,26658,0,0,0,L,1122011218,1,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556884827,438961.00
05/03/2019 08:00,2,0.574,ACTIVE,213.29,337.54,59.985,1556884803,"201051344000646","174011545737251",30.10,7.70,0,329.13,345.36,17.5,15.0,0.115,1265426.4,1265426.4,26800,0,0,0,L,1122011218,1,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556884828,438962.00
05/03/2019 08:00,2,0.545,ACTIVE,212.61,336.34,60.006,1556884803,"201051344000867","174011545737251",30.63,8.50,0,328.52,344.45,17.0,14.5,0.106,1263684.0,1263684.0,50729,0,0,0,L,1122011218,1,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556884829,438963.00
05/03/2019 08:00,2,0.562,ACTIVE,213.06,338.44,59.964,1556884803,"201051344000633","174011545737251",30.20,7.70,0,327.92,347.46,17.2,14.7,0.115,1261081.2,1261081.2,50826,0,0,0,L,1122011218,1,121.33,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556884830,438964.00
05/03/2019 08:00,2,0.602,ACTIVE,213.29,337.54,59.980,1556884803,"201051344000955","174011545737251",30.26,7.70,0,327.92,346.26,18.5,15.9,0.115,1285569.7,1285569.7,26812,0,0,0,L,1122011218,1,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556884831,438965.00
05/03/2019 08:00,2,0.570,ACTIVE,212.38,336.34,59.980,1556884803,"201051344000648","174011545737251",29.84,7.30,0,328.82,344.76,17.3,14.8,0.115,1276258.3,1276258.3,50276,0,0,0,L,1122011218,1,120.42,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556884832,438966.00
05/03/2019 08:00,2,0.559,ACTIVE,212.83,337.24,59.990,1556884803,"201051344000645","174011545737251",29.80,8.50,0,329.73,344.76,16.9,14.4,0.106,1281184.7,1281184.7,50242,0,0,0,L,1122011218,1,121.33,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556884833,438967.00
05/03/2019 08:00,2,0.572,ACTIVE,212.38,336.64,59.990,1556884803,"201051344000569","174011545737251",30.08,8.00,0,327.92,344.76,17.4,14.9,0.115,1297390.2,1297390.2,18448,0,0,0,L,1122011218,1,120.42,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556884834,438968.00
05/03/2019 08:00,2,0.619,ACTIVE,212.61,340.25,60.012,1556884803,"179051228000119","174011545737251",30.38,10.30,0,329.43,346.86,19.1,16.5,0.110,84440.1,84440.1,18567,0,0,0,L,46974696,1,121.10,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556884835,438969.00
05/03/2019 08:15,2,0.756,ACTIVE,212.61,340.55,60.006,1556885704,"201051344000579","174011545737251",31.03,9.00,0,327.62,353.77,23.8,21.0,0.164,1297288.4,1297288.4,18897,0,0,0,L,1122011218,1,120.88,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556885705,438970.00
05/03/2019 08:15,2,0.762,ACTIVE,213.74,339.34,59.990,1556885704,"201051344001025","174011545737251",30.55,8.50,0,328.82,351.37,23.6,20.9,0.168,1279707.5,1279707.5,26828,0,0,0,L,1122011218,1,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556885706,438971.00
05/03/2019 08:15,2,0.766,ACTIVE,213.74,340.85,60.006,1556885704,"201051344001093","174011545737251",30.79,9.30,0,329.43,350.47,23.9,21.2,0.164,1263428.5,1263428.5,26874,0,0,0,L,1122011218,1,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556885707,438972.00
05/03/2019 08:15,2,0.732,ACTIVE,212.61,338.14,60.012,1556885704,"201051344000458","174011545737251",30.38,10.00,0,328.82,348.06,22.6,19.8,0.168,1280256.9,1280256.9,18653,0,0,0,L,1122011218,1,121.10,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556885708,438973.00
05/03/2019 08:15,2,0.781,ACTIVE,213.51,339.95,60.001,1556885704,"201051344000890","174011545737251",30.63,9.00,0,328.22,351.07,24.3,21.5,0.172,1278174.1,1278174.1,26788,0,0,0,L,1122011218,1,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556885709,438974.00
05/03/2019 08:15,2,0.734,ACTIVE,212.38,337.84,60.006,1556885704,"201051344000988","174011545737251",19.70,8.50,0,327.02,345.36,14.7,12.2,0.110,986566.3,986566.3,18984,0,0,0,L,1122011218,1,120.65,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556885710,438975.00
05/03/2019 08:15,2,0.748,ACTIVE,214.19,340.85,60.017,1556885704,"201051344000582","174011545737251",30.40,8.50,0,329.13,352.27,23.0,20.3,0.155,1256904.1,1256904.1,26761,0,0,0,L,1122011218,1,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556885711,438976.00
05/03/2019 08:15,2,0.736,ACTIVE,212.61,338.44,59.969,1556885704,"201051344000868","174011545737251",30.57,8.50,0,328.52,348.66,22.8,20.1,0.155,1265509.5,1265509.5,50699,0,0,0,L,1122011218,1,120.88,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556885712,438977.00
05/03/2019 08:15,2,0.729,ACTIVE,213.06,339.65,60.012,1556885704,"201051344000576","174011545737251",30.53,8.50,0,329.73,348.36,22.6,19.9,0.164,1283531.2,1283531.2,22746,0,0,0,L,1122011218,1,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556885713,438978.00
05/03/2019 08:15,2,0.725,ACTIVE,212.83,338.14,60.012,1556885704,"201051344001158","174011545737251",30.49,8.00,0,327.92,348.36,22.4,19.7,0.164,1260238.3,1260238.3,18964,0,0,0,L,1122011218,1,120.88,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556885714,438979.00
05/03/2019 08:15,2,0.740,ACTIVE,213.96,341.15,60.012,1556885704,"201051344000917","174011545737251",30.04,9.70,0,328.82,350.47,22.5,19.8,0.155,1273387.3,1273387.3,26680,0,0,0,L,1122011218,1,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556885715,438980.00
05/03/2019 08:15,2,0.797,ACTIVE,213.96,338.74,60.012,1556885704,"201051344000417","174011545737251",19.82,8.00,0,329.73,345.06,16.0,13.6,0.106,1021185.8,1021185.8,26831,0,0,0,L,1122011218,1,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556885716,438981.00
05/03/2019 08:15,2,0.746,ACTIVE,213.96,341.45,60.017,1556885704,"201051344000685","174011545737251",30.45,8.50,0,330.03,350.77,23.1,20.3,0.172,1279797.0,1279797.0,26846,0,0,0,L,1122011218,1,123.14,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556885717,438982.00
05/03/2019 08:15,2,0.770,ACTIVE,213.96,341.15,59.996,1556885704,"201051344000651","174011545737251",30.40,8.00,0,330.63,350.47,23.8,21.0,0.164,1272735.7,1272735.7,26812,0,0,0,L,1122011218,1,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556885717,438983.00
05/03/2019 08:15,2,0.748,ACTIVE,212.16,337.84,60.028,1556885704,"201051344000594","174011545737251",30.45,9.00,0,327.32,351.97,23.1,20.4,0.164,1285084.3,1285084.3,50690,0,0,0,L,1122011218,1,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556885718,438984.00
05/03/2019 08:15,2,0.748,ACTIVE,212.83,339.04,60.006,1556885704,"201051344000469","174011545737251",30.65,8.00,0,327.02,353.17,23.3,20.5,0.164,1265140.5,1265140.5,18938,0,0,0,L,1122011218,1,120.65,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556885719,438985.00
05/03/2019 08:15,2,0.777,ACTIVE,213.96,341.45,60.028,1556885704,"201051344000585","174011545737251",30.71,8.50,0,329.73,350.77,24.2,21.4,0.168,1286075.0,1286075.0,26871,0,0,0,L,1122011218,1,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556885720,438986.00
05/03/2019 08:15,2,0.734,ACTIVE,213.29,339.65,60.054,1556885704,"201051344000853","174011545737251",30.73,9.00,0,329.73,351.67,22.9,20.1,0.164,1288540.6,1288540.6,18538,0,0,0,L,1122011218,1,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556885721,438987.00
05/03/2019 08:15,2,0.738,ACTIVE,213.74,340.55,60.043,1556885704,"201051344001145","174011545737251",30.24,8.00,0,330.63,351.37,22.6,19.9,0.164,1288046.6,1288046.6,26788,0,0,0,L,1122011218,1,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556885723,438988.00
05/03/2019 08:15,2,0.773,ACTIVE,213.96,341.15,60.022,1556885704,"201051344000438","174011545737251",31.03,8.50,0,329.73,353.17,24.4,21.6,0.172,1281111.6,1281111.6,26819,0,0,0,L,1122011218,1,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556885723,438989.00
05/03/2019 08:15,2,0.760,ACTIVE,213.51,339.65,60.033,1556885704,"201051344001135","174011545737251",30.85,9.00,0,329.13,349.56,23.8,21.0,0.164,1267935.9,1267935.9,26767,0,0,0,L,1122011218,1,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556885724,438990.00
05/03/2019 08:15,2,0.730,ACTIVE,212.61,337.84,60.012,1556885704,"201051344000983","174011545737251",30.61,9.70,0,328.22,352.87,22.6,19.9,0.168,1286538.1,1286538.1,18533,0,0,0,L,1122011218,1,121.10,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556885725,438991.00
05/03/2019 08:15,2,0.748,ACTIVE,213.74,340.25,60.059,1556885704,"201051344001203","174011545737251",30.73,9.00,0,329.73,351.07,23.3,20.6,0.172,1275644.6,1275644.6,26826,0,0,0,L,1122011218,1,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556885726,438992.00
05/03/2019 08:15,2,0.736,ACTIVE,213.51,340.25,60.033,1556885704,"201051344001230","174011545737251",30.51,8.50,0,327.92,351.67,22.8,20.1,0.164,1271805.7,1271805.7,26659,0,0,0,L,1122011218,1,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556885728,438993.00
05/03/2019 08:15,2,0.760,ACTIVE,213.29,339.95,60.065,1556885704,"201051344000646","174011545737251",30.49,8.50,0,328.22,350.17,23.5,20.7,0.172,1265430.8,1265430.8,26801,0,0,0,L,1122011218,1,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556885728,438994.00
05/03/2019 08:15,2,0.738,ACTIVE,212.83,337.54,60.001,1556885704,"201051344000867","174011545737251",30.55,9.70,0,328.22,349.26,22.9,20.1,0.159,1263688.3,1263688.3,50730,0,0,0,L,1122011218,1,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556885729,438995.00
05/03/2019 08:15,2,0.742,ACTIVE,213.06,339.34,60.054,1556885704,"201051344000633","174011545737251",30.42,9.00,0,329.73,349.26,22.9,20.2,0.164,1261085.5,1261085.5,50827,0,0,0,L,1122011218,1,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556885730,438996.00
05/03/2019 08:15,2,0.779,ACTIVE,213.29,339.95,60.033,1556885704,"201051344000955","174011545737251",30.81,9.00,0,327.62,351.97,24.4,21.6,0.168,1285574.4,1285574.4,26813,0,0,0,L,1122011218,1,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556885731,438997.00
05/03/2019 08:15,2,0.744,ACTIVE,212.61,338.44,60.017,1556885704,"201051344000648","174011545737251",30.53,8.00,0,329.13,348.96,23.1,20.3,0.159,1276262.6,1276262.6,50277,0,0,0,L,1122011218,1,120.65,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556885732,438998.00
05/03/2019 08:15,2,0.738,ACTIVE,213.06,339.34,60.070,1556885704,"201051344000645","174011545737251",30.38,9.30,0,329.73,348.96,22.8,20.1,0.159,1281189.0,1281189.0,50243,0,0,0,L,1122011218,1,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556885733,438999.00
05/03/2019 08:15,2,0.748,ACTIVE,212.61,338.44,60.033,1556885704,"201051344000569","174011545737251",30.69,9.30,0,327.62,350.17,23.3,20.6,0.159,1297394.6,1297394.6,18449,0,0,0,L,1122011218,1,120.65,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556885734,439000.00
05/03/2019 08:15,2,0.803,ACTIVE,213.06,342.95,60.033,1556885704,"179051228000119","174011545737251",30.69,11.30,0,329.73,351.07,25.0,22.2,0.164,84444.9,84444.9,18568,0,0,0,L,46974696,1,121.10,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556885735,439001.00
05/03/2019 08:30,2,0.922,ACTIVE,212.61,339.95,60.001,1556886604,"201051344000579","174011545737251",30.61,10.00,0,328.82,356.18,28.6,25.7,0.203,1297294.4,1297294.4,18898,0,0,0,L,1122011218,1,120.88,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556886605,439002.00
05/03/2019 08:30,2,0.932,ACTIVE,213.06,340.55,59.990,1556886604,"201051344001025","174011545737251",30.38,9.70,0,329.73,354.97,28.7,25.7,0.208,1279713.5,1279713.5,26829,0,0,0,L,1122011218,1,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556886606,439003.00
05/03/2019 08:30,2,0.916,ACTIVE,213.29,341.15,60.033,1556886604,"201051344001093","174011545737251",30.75,10.30,0,330.93,354.37,28.6,25.7,0.199,1263434.6,1263434.6,26875,0,0,0,L,1122011218,1,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556886607,439004.00
05/03/2019 08:30,2,0.885,ACTIVE,212.61,340.25,59.975,1556886604,"201051344000458","174011545737251",30.49,11.00,0,327.32,351.97,27.4,24.5,0.208,1280262.7,1280262.7,18654,0,0,0,L,1122011218,1,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556886608,439005.00
05/03/2019 08:30,2,0.941,ACTIVE,213.06,340.85,59.990,1556886604,"201051344000890","174011545737251",30.65,10.00,0,329.43,354.07,29.3,26.4,0.212,1278180.2,1278180.2,26789,0,0,0,L,1122011218,1,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556886609,439006.00
05/03/2019 08:30,2,0.896,ACTIVE,212.38,339.04,60.001,1556886604,"201051344000988","174011545737251",19.70,9.70,0,328.22,347.76,17.9,15.3,0.137,986569.9,986569.9,18985,0,0,0,L,1122011218,1,120.88,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556886609,439007.00
05/03/2019 08:30,2,0.898,ACTIVE,213.51,342.05,59.996,1556886604,"201051344000582","174011545737251",30.61,9.30,0,331.23,353.77,27.9,25.0,0.208,1256910.0,1256910.0,26762,0,0,0,L,1122011218,1,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556886610,439008.00
05/03/2019 08:30,2,0.887,ACTIVE,212.38,339.34,60.038,1556886604,"201051344000868","174011545737251",30.63,9.30,0,327.92,351.97,27.5,24.7,0.203,1265515.3,1265515.3,50700,0,0,0,L,1122011218,1,120.88,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556886611,439009.00
05/03/2019 08:30,2,0.877,ACTIVE,213.06,341.75,59.948,1556886604,"201051344000576","174011545737251",30.53,10.00,0,329.73,352.57,27.2,24.3,0.203,1283536.9,1283536.9,22747,0,0,0,L,1122011218,1,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556886612,439010.00
05/03/2019 08:30,2,0.887,ACTIVE,212.61,340.85,59.996,1556886604,"201051344001158","174011545737251",30.16,9.30,0,328.22,352.27,27.1,24.2,0.212,1260244.0,1260244.0,18965,0,0,0,L,1122011218,1,120.88,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556886613,439011.00
05/03/2019 08:30,2,0.889,ACTIVE,213.51,342.05,60.001,1556886604,"201051344000917","174011545737251",30.43,10.70,0,330.03,353.47,27.4,24.6,0.208,1273393.0,1273393.0,26681,0,0,0,L,1122011218,1,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556886614,439012.00
05/03/2019 08:30,2,0.955,ACTIVE,213.29,339.04,60.001,1556886604,"201051344000417","174011545737251",19.84,9.30,0,330.03,347.46,19.2,16.6,0.133,1021189.7,1021189.7,26832,0,0,0,L,1122011218,1,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556886615,439013.00
05/03/2019 08:30,2,0.893,ACTIVE,213.29,342.05,59.996,1556886604,"201051344000685","174011545737251",30.71,9.70,0,330.03,354.07,27.8,24.9,0.217,1279802.8,1279802.8,26847,0,0,0,L,1122011218,1,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556886616,439014.00
05/03/2019 08:30,2,0.922,ACTIVE,213.29,342.05,60.001,1556886604,"201051344000651","174011545737251",30.63,9.00,0,330.03,354.97,28.7,25.8,0.212,1272741.7,1272741.7,26813,0,0,0,L,1122011218,1,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556886617,439015.00
05/03/2019 08:30,2,0.891,ACTIVE,212.16,340.25,59.996,1556886604,"201051344000594","174011545737251",30.81,10.00,0,327.62,354.97,27.9,25.0,0.199,1285090.1,1285090.1,50691,0,0,0,L,1122011218,1,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556886618,439016.00
05/03/2019 08:30,2,0.900,ACTIVE,212.61,339.95,59.975,1556886604,"201051344000469","174011545737251",30.55,9.00,0,325.82,353.17,27.9,25.0,0.203,1265146.4,1265146.4,18939,0,0,0,L,1122011218,1,120.65,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556886619,439017.00
05/03/2019 08:30,2,0.996,ACTIVE,213.29,343.25,59.990,1556886604,"201051344000585","174011545737251",19.84,10.00,0,329.73,355.88,20.5,17.9,0.172,1286081.1,1286081.1,26872,0,0,0,L,1122011218,1,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556886620,439018.00
05/03/2019 08:30,2,0.883,ACTIVE,213.06,342.05,60.006,1556886604,"201051344000853","174011545737251",30.57,10.00,0,329.73,353.47,27.4,24.5,0.203,1288546.4,1288546.4,18539,0,0,0,L,1122011218,1,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556886621,439019.00
05/03/2019 08:30,2,0.887,ACTIVE,213.29,341.45,60.017,1556886604,"201051344001145","174011545737251",30.55,9.30,0,331.83,354.07,27.5,24.6,0.203,1288052.3,1288052.3,26789,0,0,0,L,1122011218,1,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556886622,439020.00
05/03/2019 08:30,2,0.928,ACTIVE,213.29,341.75,59.996,1556886604,"201051344000438","174011545737251",30.85,9.30,0,331.83,358.58,29.0,26.1,0.217,1281117.7,1281117.7,26820,0,0,0,L,1122011218,1,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556886623,439021.00
05/03/2019 08:30,2,0.926,ACTIVE,212.83,339.95,59.990,1556886604,"201051344001135","174011545737251",30.49,10.00,0,328.82,354.07,28.6,25.7,0.208,1267941.9,1267941.9,26768,0,0,0,L,1122011218,1,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556886624,439022.00
05/03/2019 08:30,2,0.875,ACTIVE,212.61,340.85,59.969,1556886604,"201051344000983","174011545737251",30.59,10.70,0,328.22,354.07,27.2,24.3,0.203,1286543.8,1286543.8,18534,0,0,0,L,1122011218,1,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556886625,439023.00
05/03/2019 08:30,2,0.906,ACTIVE,213.29,341.15,60.001,1556886604,"201051344001203","174011545737251",30.71,10.00,0,330.33,354.97,28.2,25.3,0.221,1275650.5,1275650.5,26827,0,0,0,L,1122011218,1,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556886626,439024.00
05/03/2019 08:30,2,0.877,ACTIVE,213.06,341.45,60.001,1556886604,"201051344001230","174011545737251",30.91,9.30,0,328.22,353.47,27.5,24.6,0.199,1271811.4,1271811.4,26660,0,0,0,L,1122011218,1,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556886627,439025.00
05/03/2019 08:30,2,0.914,ACTIVE,212.83,341.45,59.969,1556886604,"201051344000646","174011545737251",30.63,9.70,0,329.43,354.07,28.4,25.4,0.217,1265436.8,1265436.8,26802,0,0,0,L,1122011218,1,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556886628,439026.00
05/03/2019 08:30,2,0.889,ACTIVE,212.83,339.95,60.001,1556886604,"201051344000867","174011545737251",30.55,10.70,0,327.62,352.27,27.6,24.7,0.199,1263694.1,1263694.1,50731,0,0,0,L,1122011218,1,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556886629,439027.00
05/03/2019 08:30,2,0.891,ACTIVE,213.06,342.05,60.001,1556886604,"201051344000633","174011545737251",30.38,10.00,0,328.52,353.77,27.4,24.5,0.208,1261091.3,1261091.3,50828,0,0,0,L,1122011218,1,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556886630,439028.00
05/03/2019 08:30,2,0.914,ACTIVE,212.83,345.06,59.985,1556886604,"201051344000955","174011545737251",31.33,10.00,0,328.82,355.88,29.0,26.1,0.217,1285580.6,1285580.6,26814,0,0,0,L,1122011218,1,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556886631,439029.00
05/03/2019 08:30,2,0.895,ACTIVE,212.83,340.25,59.985,1556886604,"201051344000648","174011545737251",30.18,9.00,0,329.43,352.27,27.4,24.5,0.203,1276268.4,1276268.4,50278,0,0,0,L,1122011218,1,120.88,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556886632,439030.00
05/03/2019 08:30,2,0.895,ACTIVE,213.06,341.15,59.996,1556886604,"201051344000645","174011545737251",30.18,10.30,0,329.43,352.27,27.3,24.5,0.203,1281194.7,1281194.7,50244,0,0,0,L,1122011218,1,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556886633,439031.00
05/03/2019 08:30,2,0.904,ACTIVE,212.83,341.15,59.980,1556886604,"201051344000569","174011545737251",30.49,10.30,0,328.82,352.87,27.9,25.1,0.208,1297400.5,1297400.5,18450,0,0,0,L,1122011218,1,120.88,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556886634,439032.00
05/03/2019 08:30,2,0.957,ACTIVE,212.83,344.15,60.022,1556886604,"179051228000119","174011545737251",30.65,12.00,0,330.03,355.28,29.7,26.8,0.208,84451.2,84451.2,18569,0,0,0,L,46974696,1,121.33,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556886634,439033.00
05/03/2019 08:45,2,0.973,ACTIVE,213.06,341.15,60.017,1556887504,"201051344000579","174011545737251",30.67,11.00,0,329.43,355.58,30.3,27.3,0.221,1297301.2,1297301.2,18899,0,0,0,L,1122011218,1,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556887505,439034.00
05/03/2019 08:45,2,0.979,ACTIVE,213.29,341.45,60.012,1556887504,"201051344001025","174011545737251",30.61,10.70,0,327.92,356.18,30.4,27.4,0.225,1279720.3,1279720.3,26830,0,0,0,L,1122011218,1,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556887506,439035.00
05/03/2019 08:45,2,0.969,ACTIVE,213.51,342.35,60.017,1556887504,"201051344001093","174011545737251",30.69,11.00,0,328.22,355.28,30.2,27.2,0.221,1263441.3,1263441.3,26876,0,0,0,L,1122011218,1,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556887507,439036.00
05/03/2019 08:45,2,0.943,ACTIVE,213.06,340.85,60.017,1556887504,"201051344000458","174011545737251",30.04,12.30,0,328.52,353.47,28.7,25.8,0.221,1280269.1,1280269.1,18655,0,0,0,L,1122011218,1,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556887508,439037.00
05/03/2019 08:45,2,1.004,ACTIVE,213.29,341.45,60.017,1556887504,"201051344000890","174011545737251",30.30,10.70,0,327.62,356.48,30.8,27.8,0.225,1278187.2,1278187.2,26790,0,0,0,L,1122011218,1,122.46,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556887509,439038.00
05/03/2019 08:45,2,0.934,ACTIVE,212.83,340.55,60.043,1556887504,"201051344000988","174011545737251",19.98,10.70,0,329.13,349.26,18.9,16.3,0.150,986574.0,986574.0,18986,0,0,0,L,1122011218,1,120.88,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556887510,439039.00
05/03/2019 08:45,2,0.961,ACTIVE,213.96,343.25,60.028,1556887504,"201051344000582","174011545737251",30.28,10.30,0,328.82,355.58,29.5,26.5,0.225,1256916.5,1256916.5,26763,0,0,0,L,1122011218,1,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556887511,439040.00
05/03/2019 08:45,2,0.949,ACTIVE,212.83,341.15,60.028,1556887504,"201051344000868","174011545737251",30.36,10.30,0,326.72,353.77,29.2,26.3,0.217,1265521.8,1265521.8,50701,0,0,0,L,1122011218,1,120.88,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556887512,439041.00
05/03/2019 08:45,2,0.938,ACTIVE,213.51,342.05,60.028,1556887504,"201051344000576","174011545737251",30.10,11.00,0,330.03,354.67,28.6,25.7,0.217,1283543.3,1283543.3,22748,0,0,0,L,1122011218,1,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556887513,439042.00
05/03/2019 08:45,2,0.936,ACTIVE,213.06,341.15,60.054,1556887504,"201051344001158","174011545737251",30.22,10.30,0,328.82,354.07,28.6,25.7,0.221,1260250.4,1260250.4,18966,0,0,0,L,1122011218,1,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556887514,439043.00
05/03/2019 08:45,2,0.951,ACTIVE,213.74,343.55,60.012,1556887504,"201051344000917","174011545737251",29.98,11.70,0,328.82,355.28,28.9,26.0,0.225,1273399.5,1273399.5,26682,0,0,0,L,1122011218,1,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556887514,439044.00
05/03/2019 08:45,2,1.010,ACTIVE,213.51,339.95,60.054,1556887504,"201051344000417","174011545737251",19.74,10.30,0,329.43,349.26,20.2,17.6,0.150,1021194.1,1021194.1,26833,0,0,0,L,1122011218,1,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556887515,439045.00
05/03/2019 08:45,2,0.963,ACTIVE,213.74,342.65,59.990,1556887504,"201051344000685","174011545737251",30.08,10.30,0,329.73,356.18,29.4,26.4,0.230,1279809.4,1279809.4,26848,0,0,0,L,1122011218,1,122.91,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556887516,439046.00
05/03/2019 08:45,2,0.982,ACTIVE,213.74,343.55,60.006,1556887504,"201051344000651","174011545737251",30.34,10.00,0,328.52,356.18,30.2,27.2,0.230,1272748.5,1272748.5,26814,0,0,0,L,1122011218,1,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556887517,439047.00
05/03/2019 08:45,2,0.955,ACTIVE,212.61,341.15,60.028,1556887504,"201051344000594","174011545737251",30.38,10.70,0,327.32,357.38,29.4,26.5,0.221,1285096.7,1285096.7,50692,0,0,0,L,1122011218,1,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556887518,439048.00
05/03/2019 08:45,2,0.955,ACTIVE,213.06,342.05,60.001,1556887504,"201051344000469","174011545737251",30.40,10.00,0,329.13,354.97,29.4,26.5,0.221,1265153.0,1265153.0,18940,0,0,0,L,1122011218,1,120.88,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556887519,439049.00
05/03/2019 08:45,2,0.998,ACTIVE,213.74,343.25,60.033,1556887504,"201051344000585","174011545737251",30.45,11.00,0,328.82,356.18,30.8,27.8,0.225,1286088.0,1286088.0,26873,0,0,0,L,1122011218,1,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556887520,439050.00
05/03/2019 08:45,2,0.943,ACTIVE,213.51,342.95,60.038,1556887504,"201051344000853","174011545737251",30.34,11.30,0,330.63,354.97,29.1,26.1,0.217,1288552.9,1288552.9,18540,0,0,0,L,1122011218,1,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556887521,439051.00
05/03/2019 08:45,2,0.943,ACTIVE,213.74,342.95,60.022,1556887504,"201051344001145","174011545737251",30.34,10.00,0,330.03,356.48,29.0,26.0,0.221,1288058.8,1288058.8,26790,0,0,0,L,1122011218,1,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556887522,439052.00
05/03/2019 08:45,2,0.982,ACTIVE,213.74,342.65,60.022,1556887504,"201051344000438","174011545737251",30.55,10.30,0,328.22,358.88,30.5,27.5,0.225,1281124.6,1281124.6,26821,0,0,0,L,1122011218,1,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556887523,439053.00
05/03/2019 08:45,2,0.965,ACTIVE,213.29,341.75,60.012,1556887504,"201051344001135","174011545737251",30.71,11.00,0,328.82,355.28,30.1,27.1,0.225,1267948.7,1267948.7,26769,0,0,0,L,1122011218,1,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556887524,439054.00
05/03/2019 08:45,2,0.930,ACTIVE,213.06,341.15,60.033,1556887504,"201051344000983","174011545737251",30.49,12.00,0,328.82,354.67,28.7,25.8,0.221,1286550.2,1286550.2,18535,0,0,0,L,1122011218,1,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556887525,439055.00
05/03/2019 08:45,2,0.959,ACTIVE,213.74,342.35,60.022,1556887504,"201051344001203","174011545737251",30.32,10.70,0,329.13,356.18,29.5,26.6,0.225,1275657.2,1275657.2,26828,0,0,0,L,1122011218,1,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556887526,439056.00
05/03/2019 08:45,2,0.945,ACTIVE,213.51,342.05,60.033,1556887504,"201051344001230","174011545737251",30.30,10.30,0,327.02,355.28,29.1,26.1,0.225,1271818.0,1271818.0,26661,0,0,0,L,1122011218,1,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556887527,439057.00
05/03/2019 08:45,2,0.959,ACTIVE,213.29,342.35,60.038,1556887504,"201051344000646","174011545737251",30.57,10.70,0,327.62,356.18,29.7,26.8,0.221,1265443.5,1265443.5,26803,0,0,0,L,1122011218,1,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556887528,439058.00
05/03/2019 08:45,2,0.951,ACTIVE,213.06,341.75,60.033,1556887504,"201051344000867","174011545737251",29.86,11.70,0,326.72,353.77,28.9,25.9,0.212,1263700.5,1263700.5,50732,0,0,0,L,1122011218,1,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556887529,439059.00
05/03/2019 08:45,2,0.932,ACTIVE,213.51,343.55,60.049,1556887504,"201051344000633","174011545737251",30.45,11.00,0,329.13,355.28,28.8,25.9,0.225,1261097.7,1261097.7,50829,0,0,0,L,1122011218,1,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556887530,439060.00
05/03/2019 08:45,2,0.986,ACTIVE,213.29,342.35,60.033,1556887504,"201051344000955","174011545737251",30.49,11.00,0,328.22,358.58,30.5,27.5,0.230,1285587.5,1285587.5,26815,0,0,0,L,1122011218,1,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556887531,439061.00
05/03/2019 08:45,2,0.949,ACTIVE,213.29,341.75,60.028,1556887504,"201051344000648","174011545737251",29.84,10.00,0,329.73,353.47,28.7,25.8,0.217,1276274.9,1276274.9,50279,0,0,0,L,1122011218,1,120.88,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556887532,439062.00
05/03/2019 08:45,2,0.936,ACTIVE,213.51,342.65,60.022,1556887504,"201051344000645","174011545737251",30.10,11.00,0,330.33,354.07,28.6,25.6,0.212,1281201.1,1281201.1,50245,0,0,0,L,1122011218,1,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556887533,439063.00
05/03/2019 08:45,2,0.947,ACTIVE,213.06,341.75,60.033,1556887504,"201051344000569","174011545737251",30.42,11.30,0,328.52,354.37,29.2,26.3,0.221,1297407.0,1297407.0,18451,0,0,0,L,1122011218,1,120.88,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556887534,439064.00
05/03/2019 08:45,2,1.008,ACTIVE,213.51,345.96,59.985,1556887504,"179051228000119","174011545737251",30.30,13.30,0,330.33,357.68,31.0,28.0,0.225,84458.2,84458.2,18570,0,0,0,L,46974696,1,121.33,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556887535,439065.00
05/03/2019 09:00,2,1.174,ACTIVE,213.29,343.85,59.980,1556888404,"201051344000579","174011545737251",30.83,11.70,0,330.03,360.08,36.7,33.5,0.283,1297308.4,1297308.4,18900,0,0,0,L,1122011218,1,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556888405,439066.00
05/03/2019 09:00,2,1.199,ACTIVE,213.74,344.15,60.012,1556888404,"201051344001025","174011545737251",30.61,11.70,0,330.33,360.08,37.2,34.0,0.278,1279727.6,1279727.6,26831,0,0,0,L,1122011218,1,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556888406,439067.00
05/03/2019 09:00,2,1.186,ACTIVE,213.96,345.66,60.028,1556888404,"201051344001093","174011545737251",30.57,11.70,0,330.33,359.48,36.7,33.5,0.274,1263448.5,1263448.5,26877,0,0,0,L,1122011218,1,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556888407,439068.00
05/03/2019 09:00,2,1.145,ACTIVE,213.29,343.55,60.033,1556888404,"201051344000458","174011545737251",30.34,13.30,0,329.73,357.38,35.2,32.1,0.278,1280276.0,1280276.0,18656,0,0,0,L,1122011218,1,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556888408,439069.00
05/03/2019 09:00,2,1.215,ACTIVE,213.74,344.76,60.033,1556888404,"201051344000890","174011545737251",30.51,11.30,0,329.13,365.19,37.6,34.4,0.287,1278194.5,1278194.5,26791,0,0,0,L,1122011218,1,122.46,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556888409,439070.00
