ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/03/2019 09:00,2,1.162,ACTIVE,213.06,342.65,60.033,1556888404,"201051344000988","174011545737251",19.80,11.30,0,330.03,352.87,23.3,20.5,0.186,986578.3,986578.3,18987,0,0,0,L,1122011218,1,121.10,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556888410,439071.00
05/03/2019 09:00,2,1.178,ACTIVE,214.19,345.36,60.070,1556888404,"201051344000582","174011545737251",30.16,11.00,0,330.93,360.69,36.0,32.8,0.278,1256923.6,1256923.6,26764,0,0,0,L,1122011218,1,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556888411,439072.00
05/03/2019 09:00,2,1.168,ACTIVE,212.83,343.25,60.022,1556888404,"201051344000868","174011545737251",30.10,11.00,0,328.82,357.98,35.6,32.5,0.278,1265528.8,1265528.8,50702,0,0,0,L,1122011218,1,121.10,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556888412,439073.00
05/03/2019 09:00,2,1.152,ACTIVE,213.74,345.66,60.033,1556888404,"201051344000576","174011545737251",30.06,11.70,0,330.33,359.18,35.1,32.0,0.274,1283550.2,1283550.2,22749,0,0,0,L,1122011218,1,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556888413,439074.00
05/03/2019 09:00,2,1.143,ACTIVE,213.29,344.15,60.033,1556888404,"201051344001158","174011545737251",30.55,11.30,0,329.43,358.88,35.4,32.2,0.283,1260257.3,1260257.3,18967,0,0,0,L,1122011218,1,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556888414,439075.00
05/03/2019 09:00,2,1.156,ACTIVE,213.96,345.36,60.028,1556888404,"201051344000917","174011545737251",30.42,12.70,0,330.03,359.48,35.7,32.5,0.278,1273406.4,1273406.4,26683,0,0,0,L,1122011218,1,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556888415,439076.00
05/03/2019 09:00,2,1.236,ACTIVE,213.74,342.05,60.006,1556888404,"201051344000417","174011545737251",19.70,11.00,0,330.03,351.97,24.7,21.9,0.190,1021198.7,1021198.7,26834,0,0,0,L,1122011218,1,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556888416,439077.00
05/03/2019 09:00,2,1.178,ACTIVE,213.96,345.66,60.017,1556888404,"201051344000685","174011545737251",30.36,10.70,0,329.43,359.78,36.2,33.0,0.296,1279816.5,1279816.5,26849,0,0,0,L,1122011218,1,123.14,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556888416,439078.00
05/03/2019 09:00,2,1.197,ACTIVE,213.96,345.36,60.033,1556888404,"201051344000651","174011545737251",30.65,11.00,0,331.23,360.38,37.2,34.0,0.287,1272755.7,1272755.7,26815,0,0,0,L,1122011218,1,122.91,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556888417,439079.00
05/03/2019 09:00,2,1.172,ACTIVE,212.61,343.85,60.028,1556888404,"201051344000594","174011545737251",30.43,11.70,0,326.72,359.48,36.1,32.9,0.274,1285103.7,1285103.7,50693,0,0,0,L,1122011218,1,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556888418,439080.00
05/03/2019 09:00,2,1.184,ACTIVE,213.29,345.06,60.033,1556888404,"201051344000469","174011545737251",30.02,11.00,0,328.82,359.18,36.0,32.8,0.292,1265160.0,1265160.0,18941,0,0,0,L,1122011218,1,120.88,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556888419,439081.00
05/03/2019 09:00,2,1.221,ACTIVE,214.19,346.26,60.043,1556888404,"201051344000585","174011545737251",30.65,11.70,0,330.03,360.69,37.9,34.7,0.296,1286095.4,1286095.4,26874,0,0,0,L,1122011218,1,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556888420,439082.00
05/03/2019 09:00,2,1.176,ACTIVE,213.74,344.76,60.033,1556888404,"201051344000853","174011545737251",30.06,12.30,0,331.23,359.48,35.8,32.7,0.278,1288559.8,1288559.8,18541,0,0,0,L,1122011218,1,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556888421,439083.00
05/03/2019 09:00,2,1.164,ACTIVE,213.96,345.06,60.028,1556888404,"201051344001145","174011545737251",30.51,10.70,0,330.93,359.78,36.0,32.8,0.283,1288065.8,1288065.8,26791,0,0,0,L,1122011218,1,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556888423,439084.00
05/03/2019 09:00,2,1.188,ACTIVE,213.96,345.96,60.022,1556888404,"201051344000438","174011545737251",31.15,11.00,0,331.23,361.89,37.5,34.3,0.292,1281131.9,1281131.9,26822,0,0,0,L,1122011218,1,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556888424,439085.00
05/03/2019 09:00,2,1.211,ACTIVE,213.51,344.45,60.028,1556888404,"201051344001135","174011545737251",30.51,12.00,0,328.82,359.48,37.4,34.2,0.292,1267956.0,1267956.0,26770,0,0,0,L,1122011218,1,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556888424,439086.00
05/03/2019 09:00,2,1.150,ACTIVE,213.29,344.15,60.028,1556888404,"201051344000983","174011545737251",30.53,13.00,0,329.13,357.98,35.6,32.4,0.278,1286557.1,1286557.1,18536,0,0,0,L,1122011218,1,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556888425,439087.00
05/03/2019 09:00,2,1.201,ACTIVE,213.96,344.76,60.033,1556888404,"201051344001203","174011545737251",30.38,11.70,0,331.83,360.99,37.0,33.7,0.287,1275664.2,1275664.2,26829,0,0,0,L,1122011218,1,122.91,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556888426,439088.00
05/03/2019 09:00,2,1.172,ACTIVE,213.74,344.45,60.033,1556888404,"201051344001230","174011545737251",30.49,11.00,0,327.02,359.48,36.2,33.0,0.283,1271824.9,1271824.9,26662,0,0,0,L,1122011218,1,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556888427,439089.00
05/03/2019 09:00,2,1.197,ACTIVE,213.51,345.36,60.033,1556888404,"201051344000646","174011545737251",30.38,11.70,0,329.13,359.78,36.9,33.6,0.292,1265450.6,1265450.6,26804,0,0,0,L,1122011218,1,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556888428,439090.00
05/03/2019 09:00,2,1.158,ACTIVE,213.29,343.25,60.033,1556888404,"201051344000867","174011545737251",30.61,12.70,0,328.82,358.28,36.0,32.8,0.274,1263707.5,1263707.5,50733,0,0,0,L,1122011218,1,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556888429,439091.00
05/03/2019 09:00,2,1.172,ACTIVE,213.51,345.96,60.038,1556888404,"201051344000633","174011545737251",30.14,12.00,0,330.03,359.48,35.8,32.6,0.274,1261104.6,1261104.6,50830,0,0,0,L,1122011218,1,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556888430,439092.00
05/03/2019 09:00,2,1.219,ACTIVE,213.51,344.76,60.070,1556888404,"201051344000955","174011545737251",30.59,11.70,0,328.82,358.88,37.8,34.6,0.292,1285594.8,1285594.8,26816,0,0,0,L,1122011218,1,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556888431,439093.00
05/03/2019 09:00,2,1.166,ACTIVE,213.29,344.15,60.038,1556888404,"201051344000648","174011545737251",30.18,10.70,0,330.33,358.58,35.6,32.5,0.278,1276281.8,1276281.8,50280,0,0,0,L,1122011218,1,121.10,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556888432,439094.00
05/03/2019 09:00,2,1.156,ACTIVE,213.51,344.15,60.043,1556888404,"201051344000645","174011545737251",30.38,11.70,0,330.93,359.48,35.6,32.5,0.278,1281208.0,1281208.0,50246,0,0,0,L,1122011218,1,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556888433,439095.00
05/03/2019 09:00,2,1.170,ACTIVE,213.29,344.76,59.996,1556888404,"201051344000569","174011545737251",30.63,12.00,0,328.82,358.88,36.4,33.2,0.278,1297414.1,1297414.1,18452,0,0,0,L,1122011218,1,121.10,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556888434,439096.00
05/03/2019 09:00,2,1.246,ACTIVE,213.51,348.66,60.033,1556888404,"179051228000119","174011545737251",30.28,14.00,0,331.53,362.49,38.3,35.0,0.287,84465.7,84465.7,18571,0,0,0,L,46974696,1,121.55,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556888435,439097.00
05/03/2019 09:15,2,1.711,ACTIVE,213.51,349.86,60.028,1556889304,"201051344000579","174011545737251",30.51,13.00,0,331.23,370.90,53.0,49.2,0.424,1297319.1,1297319.1,18901,0,0,0,L,1122011218,1,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556889305,439098.00
05/03/2019 09:15,2,1.725,ACTIVE,213.96,349.26,60.006,1556889304,"201051344001025","174011545737251",30.73,13.00,0,331.23,372.11,53.8,50.0,0.415,1279738.5,1279738.5,26832,0,0,0,L,1122011218,1,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556889306,439099.00
05/03/2019 09:15,2,1.695,ACTIVE,214.19,350.47,60.012,1556889304,"201051344001093","174011545737251",30.57,13.00,0,331.23,372.11,52.5,48.8,0.415,1263459.3,1263459.3,26878,0,0,0,L,1122011218,1,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556889307,439100.00
05/03/2019 09:15,2,1.670,ACTIVE,213.51,348.36,59.996,1556889304,"201051344000458","174011545737251",30.42,15.30,0,331.23,369.70,51.5,47.8,0.411,1280286.3,1280286.3,18657,0,0,0,L,1122011218,1,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556889308,439101.00
05/03/2019 09:15,2,1.723,ACTIVE,213.74,349.56,60.012,1556889304,"201051344000890","174011545737251",30.77,12.70,0,330.63,372.41,53.7,49.9,0.429,1278205.5,1278205.5,26792,0,0,0,L,1122011218,1,122.68,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556889309,439102.00
05/03/2019 09:15,2,1.717,ACTIVE,213.51,345.96,60.001,1556889304,"201051344000988","174011545737251",19.78,12.70,0,330.03,360.69,34.4,31.3,0.287,986585.1,986585.1,18988,0,0,0,L,1122011218,1,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556889310,439103.00
05/03/2019 09:15,2,1.684,ACTIVE,214.64,351.37,60.028,1556889304,"201051344000582","174011545737251",30.47,12.00,0,331.83,372.71,52.0,48.3,0.415,1256934.1,1256934.1,26765,0,0,0,L,1122011218,1,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556889311,439104.00
05/03/2019 09:15,2,1.695,ACTIVE,213.29,349.26,60.038,1556889304,"201051344000868","174011545737251",30.34,12.00,0,329.73,369.70,52.1,48.4,0.420,1265539.3,1265539.3,50703,0,0,0,L,1122011218,1,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556889312,439105.00
05/03/2019 09:15,2,1.678,ACTIVE,214.19,350.77,60.022,1556889304,"201051344000576","174011545737251",30.32,12.70,0,331.83,370.90,51.5,47.8,0.420,1283560.6,1283560.6,22750,0,0,0,L,1122011218,1,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556889312,439106.00
05/03/2019 09:15,2,1.676,ACTIVE,213.96,349.86,60.001,1556889304,"201051344001158","174011545737251",30.51,12.70,0,330.03,370.60,51.9,48.1,0.429,1260267.7,1260267.7,18968,0,0,0,L,1122011218,1,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556889313,439107.00
05/03/2019 09:15,2,1.664,ACTIVE,214.41,350.47,60.006,1556889304,"201051344000917","174011545737251",30.28,14.00,0,331.53,371.51,51.1,47.4,0.407,1273416.8,1273416.8,26684,0,0,0,L,1122011218,1,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556889314,439108.00
05/03/2019 09:15,2,1.756,ACTIVE,214.19,345.66,60.012,1556889304,"201051344000417","174011545737251",19.80,12.30,0,329.43,360.38,35.2,32.1,0.283,1021205.8,1021205.8,26835,0,0,0,L,1122011218,1,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556889315,439109.00
05/03/2019 09:15,2,1.682,ACTIVE,214.19,351.07,60.006,1556889304,"201051344000685","174011545737251",30.71,12.00,0,331.53,372.11,52.3,48.5,0.438,1279827.1,1279827.1,26850,0,0,0,L,1122011218,1,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556889316,439110.00
05/03/2019 09:15,2,1.725,ACTIVE,214.19,349.56,60.012,1556889304,"201051344000651","174011545737251",30.61,12.30,0,331.53,372.71,53.5,49.7,0.420,1272766.6,1272766.6,26816,0,0,0,L,1122011218,1,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556889317,439111.00
05/03/2019 09:15,2,1.705,ACTIVE,213.06,348.06,60.001,1556889304,"201051344000594","174011545737251",30.40,13.00,0,327.02,369.70,52.5,48.8,0.415,1285114.3,1285114.3,50694,0,0,0,L,1122011218,1,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556889318,439112.00
05/03/2019 09:15,2,1.691,ACTIVE,213.74,349.56,59.975,1556889304,"201051344000469","174011545737251",30.61,12.30,0,329.73,371.21,52.5,48.7,0.433,1265170.6,1265170.6,18942,0,0,0,L,1122011218,1,121.33,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556889319,439113.00
05/03/2019 09:15,2,1.760,ACTIVE,214.19,350.47,60.001,1556889304,"201051344000585","174011545737251",30.34,13.00,0,332.13,373.61,54.0,50.2,0.433,1286106.5,1286106.5,26875,0,0,0,L,1122011218,1,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556889320,439114.00
05/03/2019 09:15,2,1.686,ACTIVE,214.19,350.47,60.006,1556889304,"201051344000853","174011545737251",30.57,14.30,0,332.43,371.51,52.2,48.5,0.411,1288570.4,1288570.4,18542,0,0,0,L,1122011218,1,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556889321,439115.00
05/03/2019 09:15,2,1.666,ACTIVE,213.96,350.17,60.017,1556889304,"201051344001145","174011545737251",30.42,12.00,0,332.13,371.51,51.4,47.7,0.415,1288076.3,1288076.3,26792,0,0,0,L,1122011218,1,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556889323,439116.00
05/03/2019 09:15,2,1.729,ACTIVE,213.96,350.77,60.017,1556889304,"201051344000438","174011545737251",30.77,12.70,0,331.83,373.31,53.9,50.1,0.438,1281142.9,1281142.9,26823,0,0,0,L,1122011218,1,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556889324,439117.00
05/03/2019 09:15,2,1.730,ACTIVE,213.74,349.86,60.012,1556889304,"201051344001135","174011545737251",30.45,13.70,0,330.33,371.81,53.4,49.6,0.420,1267966.9,1267966.9,26771,0,0,0,L,1122011218,1,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556889325,439118.00
05/03/2019 09:15,2,1.670,ACTIVE,213.51,348.06,60.017,1556889304,"201051344000983","174011545737251",30.61,14.70,0,330.63,369.70,51.9,48.1,0.429,1286567.6,1286567.6,18537,0,0,0,L,1122011218,1,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556889326,439119.00
05/03/2019 09:15,2,1.721,ACTIVE,214.19,350.17,60.012,1556889304,"201051344001203","174011545737251",30.51,13.30,0,331.53,372.71,53.2,49.4,0.429,1275675.1,1275675.1,26830,0,0,0,L,1122011218,1,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556889327,439120.00
05/03/2019 09:15,2,1.645,ACTIVE,213.74,348.06,60.006,1556889304,"201051344001230","174011545737251",30.91,12.30,0,328.82,370.00,51.6,47.9,0.415,1271835.5,1271835.5,26663,0,0,0,L,1122011218,1,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556889327,439121.00
05/03/2019 09:15,2,1.713,ACTIVE,213.74,350.47,60.022,1556889304,"201051344000646","174011545737251",30.32,13.00,0,329.43,371.81,52.6,48.9,0.424,1265461.4,1265461.4,26805,0,0,0,L,1122011218,1,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556889328,439122.00
05/03/2019 09:15,2,1.686,ACTIVE,213.74,348.06,59.985,1556889304,"201051344000867","174011545737251",30.49,14.30,0,330.03,369.40,52.0,48.3,0.407,1263718.1,1263718.1,50734,0,0,0,L,1122011218,1,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556889329,439123.00
05/03/2019 09:15,2,1.688,ACTIVE,213.96,349.86,60.006,1556889304,"201051344000633","174011545737251",30.40,14.00,0,330.63,370.60,52.0,48.2,0.415,1261115.2,1261115.2,50831,0,0,0,L,1122011218,1,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556889330,439124.00
05/03/2019 09:15,2,1.746,ACTIVE,213.74,349.26,60.006,1556889304,"201051344000955","174011545737251",30.55,13.30,0,330.03,371.21,54.1,50.3,0.433,1285605.9,1285605.9,26817,0,0,0,L,1122011218,1,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556889331,439125.00
05/03/2019 09:15,2,1.668,ACTIVE,213.74,348.36,59.975,1556889304,"201051344000648","174011545737251",30.47,11.70,0,330.63,370.00,51.5,47.8,0.420,1276292.2,1276292.2,50281,0,0,0,L,1122011218,1,121.10,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556889332,439126.00
05/03/2019 09:15,2,1.680,ACTIVE,213.96,348.96,60.022,1556889304,"201051344000645","174011545737251",30.47,13.00,0,331.53,371.21,51.8,48.1,0.415,1281218.5,1281218.5,50247,0,0,0,L,1122011218,1,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556889333,439127.00
05/03/2019 09:15,2,1.703,ACTIVE,213.51,348.96,59.996,1556889304,"201051344000569","174011545737251",30.30,13.70,0,330.93,370.90,52.3,48.6,0.429,1297424.7,1297424.7,18453,0,0,0,L,1122011218,1,121.10,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556889334,439128.00
05/03/2019 09:15,2,1.748,ACTIVE,213.96,353.47,60.006,1556889304,"179051228000119","174011545737251",30.61,15.50,0,332.13,373.91,54.2,50.4,0.438,84476.8,84476.8,18572,0,0,0,L,46974696,1,121.55,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556889335,439129.00
05/03/2019 09:30,2,3.209,ACTIVE,215.77,346.86,60.001,1556890203,"201051344000579","174011545737251",30.51,15.30,0,320.11,393.15,99.1,93.7,0.460,1297336.1,1297336.1,18902,0,0,0,L,1122011218,1,122.46,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556890205,439130.00
05/03/2019 09:30,2,3.184,ACTIVE,215.77,347.76,60.001,1556890203,"201051344001025","174011545737251",30.53,17.30,0,321.01,392.55,98.5,93.1,0.433,1279755.7,1279755.7,26833,0,0,0,L,1122011218,1,123.36,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556890206,439131.00
05/03/2019 09:30,2,3.131,ACTIVE,215.77,347.46,60.022,1556890203,"201051344001093","174011545737251",30.65,15.80,0,319.51,395.25,97.2,91.9,0.442,1263476.3,1263476.3,26879,0,0,0,L,1122011218,1,123.59,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556890207,439132.00
05/03/2019 09:30,2,2.936,ACTIVE,215.54,346.26,59.996,1556890203,"201051344000458","174011545737251",30.59,18.70,0,319.81,390.14,90.8,85.8,0.420,1280302.7,1280302.7,18658,0,0,0,L,1122011218,1,122.46,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556890208,439133.00
05/03/2019 09:30,2,3.025,ACTIVE,215.09,346.86,60.001,1556890203,"201051344000890","174011545737251",30.47,15.50,0,319.51,394.95,93.4,88.2,0.424,1278222.9,1278222.9,26793,0,0,0,L,1122011218,1,123.59,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556890208,439134.00
05/03/2019 09:30,2,2.959,ACTIVE,215.32,353.17,60.028,1556890203,"201051344000988","174011545737251",19.98,14.30,0,316.20,388.94,59.8,55.8,0.504,986596.1,986596.1,18989,0,0,0,L,1122011218,1,122.01,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556890209,439135.00
05/03/2019 09:30,2,2.854,ACTIVE,216.00,347.46,60.001,1556890203,"201051344000582","174011545737251",30.24,14.30,0,318.91,394.95,87.3,82.4,0.398,1256950.9,1256950.9,26766,0,0,0,L,1122011218,1,123.59,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556890210,439136.00
05/03/2019 09:30,2,2.896,ACTIVE,214.64,346.56,60.012,1556890203,"201051344000868","174011545737251",30.20,14.30,0,318.00,392.25,88.6,83.6,0.402,1265556.1,1265556.1,50704,0,0,0,L,1122011218,1,121.78,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556890211,439137.00
05/03/2019 09:30,2,2.854,ACTIVE,215.54,346.86,60.012,1556890203,"201051344000576","174011545737251",30.49,15.30,0,320.41,392.25,88.2,83.2,0.407,1283577.1,1283577.1,22751,0,0,0,L,1122011218,1,122.46,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556890212,439138.00
05/03/2019 09:30,2,2.861,ACTIVE,215.32,346.56,60.001,1556890203,"201051344001158","174011545737251",30.42,15.30,0,318.61,393.75,88.2,83.2,0.411,1260284.4,1260284.4,18969,0,0,0,L,1122011218,1,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556890213,439139.00
05/03/2019 09:30,2,2.689,ACTIVE,215.54,346.56,59.985,1556890203,"201051344000917","174011545737251",30.22,17.00,0,320.71,393.15,82.3,77.5,0.371,1273433.5,1273433.5,26685,0,0,0,L,1122011218,1,123.36,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556890214,439140.00
05/03/2019 09:30,2,2.803,ACTIVE,215.32,351.67,60.006,1556890203,"201051344000417","174011545737251",19.84,14.30,0,321.31,387.14,56.3,52.4,0.477,1021216.9,1021216.9,26836,0,0,0,L,1122011218,1,123.14,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556890215,439141.00
05/03/2019 09:30,2,2.758,ACTIVE,215.32,346.86,60.006,1556890203,"201051344000685","174011545737251",30.40,14.70,0,317.10,393.75,84.9,80.0,0.407,1279844.1,1279844.1,26851,0,0,0,L,1122011218,1,123.81,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556890216,439142.00
05/03/2019 09:30,2,2.965,ACTIVE,215.77,347.76,60.006,1556890203,"201051344000651","174011545737251",30.06,15.80,0,318.61,393.75,90.3,85.3,0.402,1272783.9,1272783.9,26817,0,0,0,L,1122011218,1,124.04,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556890217,439143.00
05/03/2019 09:30,2,3.164,ACTIVE,214.87,346.26,60.028,1556890203,"201051344000594","174011545737251",30.49,16.30,0,318.91,392.85,97.8,92.5,0.429,1285131.3,1285131.3,50695,0,0,0,L,1122011218,1,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556890218,439144.00
05/03/2019 09:30,2,3.395,ACTIVE,216.00,348.96,60.006,1556890203,"201051344000469","174011545737251",30.79,15.00,0,318.61,393.45,105.9,100.3,0.504,1265187.6,1265187.6,18943,0,0,0,L,1122011218,1,122.23,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556890219,439145.00
05/03/2019 09:30,2,3.178,ACTIVE,216.00,348.36,59.996,1556890203,"201051344000585","174011545737251",30.26,16.00,0,320.41,393.45,97.4,92.1,0.442,1286123.8,1286123.8,26876,0,0,0,L,1122011218,1,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556890220,439146.00
05/03/2019 09:30,2,3.557,ACTIVE,216.67,350.17,60.006,1556890203,"201051344000853","174011545737251",30.51,17.00,0,320.71,392.25,109.9,104.2,0.482,1288587.2,1288587.2,18543,0,0,0,L,1122011218,1,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556890221,439147.00
05/03/2019 09:30,2,2.934,ACTIVE,215.32,347.16,60.022,1556890203,"201051344001145","174011545737251",30.42,14.70,0,320.41,393.45,90.4,85.3,0.411,1288093.1,1288093.1,26793,0,0,0,L,1122011218,1,123.36,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556890222,439148.00
05/03/2019 09:30,2,3.102,ACTIVE,215.54,347.46,60.006,1556890203,"201051344000438","174011545737251",30.57,14.70,0,316.80,395.85,96.1,90.9,0.451,1281160.4,1281160.4,26824,0,0,0,L,1122011218,1,123.81,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556890224,439149.00
05/03/2019 09:30,2,3.271,ACTIVE,215.77,347.76,60.017,1556890203,"201051344001135","174011545737251",30.40,17.30,0,321.31,397.35,100.7,95.3,0.442,1267984.2,1267984.2,26772,0,0,0,L,1122011218,1,123.59,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556890225,439150.00
05/03/2019 09:30,2,3.574,ACTIVE,216.22,350.17,60.022,1556890203,"201051344000983","174011545737251",31.09,16.70,0,318.30,391.34,112.5,106.7,0.535,1286584.4,1286584.4,18538,0,0,0,L,1122011218,1,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556890226,439151.00
05/03/2019 09:30,2,3.379,ACTIVE,216.00,347.46,60.001,1556890203,"201051344001203","174011545737251",30.26,17.50,0,318.91,395.85,103.6,98.0,0.477,1275692.5,1275692.5,26831,0,0,0,L,1122011218,1,124.04,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556890226,439152.00
05/03/2019 09:30,2,3.199,ACTIVE,215.09,347.76,60.001,1556890203,"201051344001230","174011545737251",30.38,15.30,0,318.61,395.55,98.4,93.1,0.455,1271852.6,1271852.6,26664,0,0,0,L,1122011218,1,123.36,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556890227,439153.00
05/03/2019 09:30,2,3.363,ACTIVE,215.32,348.36,59.975,1556890203,"201051344000646","174011545737251",30.43,15.80,0,319.51,394.05,103.6,98.1,0.482,1265478.5,1265478.5,26806,0,0,0,L,1122011218,1,123.59,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556890228,439154.00
05/03/2019 09:30,2,3.619,ACTIVE,215.77,347.76,60.012,1556890203,"201051344000867","174011545737251",30.61,17.30,0,318.00,392.55,112.2,106.4,0.495,1263735.0,1263735.0,50735,0,0,0,L,1122011218,1,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556890229,439155.00
05/03/2019 09:30,2,3.590,ACTIVE,215.77,349.26,60.001,1556890203,"201051344000633","174011545737251",30.59,16.70,0,318.30,391.94,111.3,105.5,0.530,1261132.1,1261132.1,50832,0,0,0,L,1122011218,1,122.68,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556890230,439156.00
05/03/2019 09:30,2,3.498,ACTIVE,215.54,348.66,59.996,1556890203,"201051344000955","174011545737251",30.63,17.00,0,319.21,395.55,108.6,102.9,0.499,1285623.6,1285623.6,26818,0,0,0,L,1122011218,1,123.14,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556890231,439157.00
05/03/2019 09:30,2,3.469,ACTIVE,215.77,348.36,59.969,1556890203,"201051344000648","174011545737251",30.40,14.00,0,318.30,391.94,106.8,101.2,0.491,1276309.0,1276309.0,50282,0,0,0,L,1122011218,1,122.23,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556890232,439158.00
05/03/2019 09:30,2,3.459,ACTIVE,216.00,348.36,59.996,1556890203,"201051344000645","174011545737251",30.36,15.30,0,318.00,392.25,106.3,100.7,0.482,1281235.5,1281235.5,50248,0,0,0,L,1122011218,1,122.68,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556890233,439159.00
05/03/2019 09:30,2,3.270,ACTIVE,216.00,348.06,60.022,1556890203,"201051344000569","174011545737251",30.59,16.70,0,319.81,392.25,101.2,95.8,0.468,1297441.7,1297441.7,18454,0,0,0,L,1122011218,1,122.23,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556890234,439160.00
05/03/2019 09:30,2,3.391,ACTIVE,216.22,353.47,60.001,1556890203,"179051228000119","174011545737251",30.67,18.00,0,319.21,397.96,105.3,99.7,0.495,84494.3,84494.3,18573,0,0,0,L,46974696,1,122.68,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556890235,439161.00
05/03/2019 09:45,2,2.969,ACTIVE,215.32,346.56,59.969,1556891105,"201051344000579","174011545737251",30.02,20.30,0,333.33,409.98,90.2,85.2,0.415,1297366.1,1297366.1,18903,0,0,0,L,1122011218,1,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556891107,439162.00
05/03/2019 09:45,2,3.105,ACTIVE,215.32,347.16,59.996,1556891105,"201051344001025","174011545737251",29.40,23.80,0,333.03,408.18,92.5,87.3,0.411,1279786.1,1279786.1,26834,0,0,0,L,1122011218,1,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556891107,439163.00
05/03/2019 09:45,2,3.051,ACTIVE,215.54,347.76,59.990,1556891105,"201051344001093","174011545737251",29.62,20.70,0,332.43,411.18,91.5,86.4,0.424,1263506.8,1263506.8,26880,0,0,0,L,1122011218,1,123.36,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556891108,439164.00
05/03/2019 09:45,2,2.955,ACTIVE,215.54,345.66,60.001,1556891105,"201051344000458","174011545737251",29.82,22.80,0,331.83,408.18,89.2,84.2,0.415,1280332.0,1280332.0,18659,0,0,0,L,1122011218,1,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556891109,439165.00
05/03/2019 09:45,2,3.182,ACTIVE,214.87,347.46,59.990,1556891105,"201051344000890","174011545737251",29.48,19.80,0,331.83,405.47,95.0,89.8,0.429,1278253.3,1278253.3,26794,0,0,0,L,1122011218,1,123.36,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556891110,439166.00
05/03/2019 09:45,2,3.186,ACTIVE,215.54,354.07,59.975,1556891105,"201051344000988","174011545737251",19.10,17.80,0,317.70,390.44,61.6,57.6,0.526,986615.6,986615.6,18990,0,0,0,L,1122011218,1,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556891111,439167.00
05/03/2019 09:45,2,3.170,ACTIVE,216.00,348.06,59.996,1556891105,"201051344000582","174011545737251",29.52,18.30,0,332.43,411.18,94.8,89.6,0.442,1256980.6,1256980.6,26767,0,0,0,L,1122011218,1,123.59,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556891112,439168.00
05/03/2019 09:45,2,3.164,ACTIVE,214.87,346.56,60.001,1556891105,"201051344000868","174011545737251",29.86,18.00,0,332.13,404.87,95.7,90.5,0.438,1265585.9,1265585.9,50705,0,0,0,L,1122011218,1,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556891113,439169.00
05/03/2019 09:45,2,3.193,ACTIVE,216.00,348.06,60.001,1556891105,"201051344000576","174011545737251",29.66,19.00,0,332.43,409.68,96.0,90.7,0.442,1283606.7,1283606.7,22752,0,0,0,L,1122011218,1,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556891114,439170.00
05/03/2019 09:45,2,3.330,ACTIVE,215.77,346.56,60.001,1556891105,"201051344001158","174011545737251",29.32,19.30,0,332.43,409.98,98.9,93.6,0.468,1260314.2,1260314.2,18970,0,0,0,L,1122011218,1,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556891115,439171.00
05/03/2019 09:45,2,3.312,ACTIVE,215.77,348.36,60.012,1556891105,"201051344000917","174011545737251",29.50,21.80,0,332.43,409.08,99.0,93.6,0.464,1273463.0,1273463.0,26686,0,0,0,L,1122011218,1,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556891116,439172.00
05/03/2019 09:45,2,3.330,ACTIVE,215.32,353.77,59.980,1556891105,"201051344000417","174011545737251",19.66,18.30,0,318.61,389.84,66.3,62.1,0.557,1021236.4,1021236.4,26837,0,0,0,L,1122011218,1,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556891117,439173.00
05/03/2019 09:45,2,3.355,ACTIVE,215.32,349.86,60.001,1556891105,"201051344000685","174011545737251",29.46,18.30,0,332.13,404.27,100.2,94.7,0.486,1279874.1,1279874.1,26852,0,0,0,L,1122011218,1,124.04,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556891118,439174.00
05/03/2019 09:45,2,3.396,ACTIVE,216.00,349.26,60.001,1556891105,"201051344000651","174011545737251",29.58,21.00,0,333.63,410.88,101.8,96.3,0.468,1272814.3,1272814.3,26818,0,0,0,L,1122011218,1,124.04,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556891119,439175.00
05/03/2019 09:45,2,3.340,ACTIVE,214.64,346.26,60.017,1556891105,"201051344000594","174011545737251",29.58,22.30,0,330.63,403.67,100.0,94.6,0.451,1285161.3,1285161.3,50696,0,0,0,L,1122011218,1,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556891120,439176.00
05/03/2019 09:45,2,3.256,ACTIVE,215.77,347.76,60.022,1556891105,"201051344000469","174011545737251",30.02,19.80,0,332.43,411.18,99.0,93.6,0.477,1265217.7,1265217.7,18944,0,0,0,L,1122011218,1,122.23,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556891121,439177.00
05/03/2019 09:45,2,3.324,ACTIVE,215.77,348.36,60.001,1556891105,"201051344000585","174011545737251",29.78,21.00,0,333.03,409.08,100.3,94.9,0.464,1286153.9,1286153.9,26877,0,0,0,L,1122011218,1,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556891122,439178.00
05/03/2019 09:45,2,3.145,ACTIVE,216.22,348.66,60.001,1556891105,"201051344000853","174011545737251",29.82,21.80,0,333.33,408.48,95.0,89.7,0.442,1288616.8,1288616.8,18544,0,0,0,L,1122011218,1,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556891124,439179.00
05/03/2019 09:45,2,3.242,ACTIVE,215.09,348.66,60.001,1556891105,"201051344001145","174011545737251",29.98,19.00,0,332.43,404.57,98.4,93.0,0.455,1288122.7,1288122.7,26794,0,0,0,L,1122011218,1,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556891124,439180.00
05/03/2019 09:45,2,3.342,ACTIVE,215.54,349.26,60.006,1556891105,"201051344000438","174011545737251",29.98,19.30,0,333.03,410.88,101.4,96.0,0.468,1281191.0,1281191.0,26825,0,0,0,L,1122011218,1,123.59,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556891125,439181.00
05/03/2019 09:45,2,3.316,ACTIVE,215.54,347.16,59.990,1556891105,"201051344001135","174011545737251",29.44,21.50,0,332.43,409.98,98.9,93.5,0.446,1268014.3,1268014.3,26773,0,0,0,L,1122011218,1,123.36,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556891126,439182.00
05/03/2019 09:45,2,3.070,ACTIVE,215.54,346.26,59.975,1556891105,"201051344000983","174011545737251",29.84,21.00,0,332.43,408.48,92.8,87.6,0.442,1286613.8,1286613.8,18539,0,0,0,L,1122011218,1,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556891127,439183.00
05/03/2019 09:45,2,3.311,ACTIVE,215.77,346.86,59.996,1556891105,"201051344001203","174011545737251",29.46,22.50,0,333.33,409.68,98.8,93.4,0.451,1275723.1,1275723.1,26832,0,0,0,L,1122011218,1,123.81,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556891128,439184.00
05/03/2019 09:45,2,3.244,ACTIVE,214.87,346.86,60.001,1556891105,"201051344001230","174011545737251",29.72,20.30,0,330.33,404.87,97.7,92.4,0.451,1271882.7,1271882.7,26665,0,0,0,L,1122011218,1,123.36,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556891129,439185.00
05/03/2019 09:45,2,3.211,ACTIVE,214.87,347.76,60.001,1556891105,"201051344000646","174011545737251",29.72,21.80,0,330.93,404.57,96.7,91.4,0.455,1265508.2,1265508.2,26807,0,0,0,L,1122011218,1,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556891130,439186.00
05/03/2019 09:45,2,3.166,ACTIVE,215.32,345.36,60.022,1556891105,"201051344000867","174011545737251",29.12,21.50,0,328.82,403.37,93.4,88.2,0.424,1263764.7,1263764.7,50736,0,0,0,L,1122011218,1,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556891131,439187.00
05/03/2019 09:45,2,3.100,ACTIVE,215.32,348.06,60.006,1556891105,"201051344000633","174011545737251",29.84,20.30,0,332.13,404.57,93.7,88.5,0.442,1261161.8,1261161.8,50833,0,0,0,L,1122011218,1,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556891132,439188.00
05/03/2019 09:45,2,3.312,ACTIVE,215.09,346.86,60.001,1556891105,"201051344000955","174011545737251",29.80,22.80,0,328.22,405.17,100.0,94.5,0.464,1285654.3,1285654.3,26819,0,0,0,L,1122011218,1,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556891133,439189.00
05/03/2019 09:45,2,3.027,ACTIVE,215.54,346.26,60.006,1556891105,"201051344000648","174011545737251",30.18,17.80,0,332.73,408.18,92.5,87.4,0.433,1276338.3,1276338.3,50283,0,0,0,L,1122011218,1,122.23,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556891134,439190.00
05/03/2019 09:45,2,3.115,ACTIVE,215.77,347.16,60.001,1556891105,"201051344000645","174011545737251",29.78,19.50,0,333.33,409.98,94.0,88.8,0.433,1281265.2,1281265.2,50249,0,0,0,L,1122011218,1,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556891135,439191.00
05/03/2019 09:45,2,3.070,ACTIVE,215.54,346.56,60.006,1556891105,"201051344000569","174011545737251",30.00,20.70,0,331.53,408.18,93.2,88.0,0.433,1297471.2,1297471.2,18455,0,0,0,L,1122011218,1,122.23,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556891136,439192.00
05/03/2019 09:45,2,3.164,ACTIVE,215.77,351.97,59.996,1556891105,"179051228000119","174011545737251",30.06,22.80,0,334.24,409.08,96.3,91.0,0.455,84524.7,84524.7,18574,0,0,0,L,46974696,1,122.68,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556891137,439193.00
05/03/2019 10:00,2,2.934,ACTIVE,214.87,346.56,60.001,1556892004,"201051344000579","174011545737251",30.28,20.70,0,318.91,400.96,90.0,85.0,0.420,1297387.5,1297387.5,18904,0,0,0,L,1122011218,1,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556892005,439194.00
05/03/2019 10:00,2,3.123,ACTIVE,214.87,345.96,60.043,1556892004,"201051344001025","174011545737251",30.04,25.50,0,333.33,397.35,95.0,89.8,0.424,1279807.8,1279807.8,26835,0,0,0,L,1122011218,1,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556892006,439195.00
05/03/2019 10:00,2,3.072,ACTIVE,215.09,347.16,60.033,1556892004,"201051344001093","174011545737251",30.18,21.50,0,318.30,397.96,93.8,88.6,0.429,1263528.0,1263528.0,26881,0,0,0,L,1122011218,1,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556892007,439196.00
05/03/2019 10:00,2,2.896,ACTIVE,214.64,344.45,60.028,1556892004,"201051344000458","174011545737251",30.14,23.80,0,318.61,399.46,88.5,83.5,0.411,1280352.8,1280352.8,18660,0,0,0,L,1122011218,1,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556892008,439197.00
05/03/2019 10:00,2,3.301,ACTIVE,214.19,345.96,60.028,1556892004,"201051344000890","174011545737251",29.44,21.80,0,320.11,396.75,98.5,93.1,0.455,1278274.7,1278274.7,26795,0,0,0,L,1122011218,1,122.91,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556892009,439198.00
05/03/2019 10:00,2,2.980,ACTIVE,214.87,353.17,60.038,1556892004,"201051344000988","174011545737251",19.84,18.30,0,320.41,389.24,60.0,56.0,0.508,986629.4,986629.4,18991,0,0,0,L,1122011218,1,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556892009,439199.00
05/03/2019 10:00,2,3.215,ACTIVE,215.32,348.66,60.038,1556892004,"201051344000582","174011545737251",29.96,19.50,0,317.70,397.35,97.5,92.2,0.455,1257001.5,1257001.5,26768,0,0,0,L,1122011218,1,123.14,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556892010,439200.00
05/03/2019 10:00,2,2.980,ACTIVE,214.19,345.96,60.059,1556892004,"201051344000868","174011545737251",30.24,19.00,0,317.40,400.36,91.2,86.1,0.415,1265607.1,1265607.1,50706,0,0,0,L,1122011218,1,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556892011,439201.00
05/03/2019 10:00,2,2.900,ACTIVE,215.32,347.46,60.043,1556892004,"201051344000576","174011545737251",30.45,20.30,0,318.30,401.86,89.4,84.4,0.415,1283627.7,1283627.7,22753,0,0,0,L,1122011218,1,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556892012,439202.00
05/03/2019 10:00,2,3.086,ACTIVE,215.09,348.06,60.038,1556892004,"201051344001158","174011545737251",30.02,20.30,0,317.70,400.66,93.8,88.7,0.442,1260335.3,1260335.3,18971,0,0,0,L,1122011218,1,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556892013,439203.00
05/03/2019 10:00,2,3.432,ACTIVE,215.32,348.66,60.033,1556892004,"201051344000917","174011545737251",30.32,23.00,0,320.71,394.95,105.4,99.8,0.499,1273483.7,1273483.7,26687,0,0,0,L,1122011218,1,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556892014,439204.00
05/03/2019 10:00,2,3.793,ACTIVE,214.87,355.58,60.033,1556892004,"201051344000417","174011545737251",19.44,19.80,0,321.61,387.14,74.8,70.2,0.632,1021250.2,1021250.2,26838,0,0,0,L,1122011218,1,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556892015,439205.00
05/03/2019 10:00,2,3.945,ACTIVE,214.64,349.86,60.043,1556892004,"201051344000685","174011545737251",29.58,19.80,0,318.91,396.15,118.2,112.2,0.579,1279895.1,1279895.1,26853,0,0,0,L,1122011218,1,123.59,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556892016,439206.00
05/03/2019 10:00,2,3.939,ACTIVE,216.00,350.47,60.022,1556892004,"201051344000651","174011545737251",29.98,21.30,0,318.91,398.86,119.7,113.6,0.535,1272835.8,1272835.8,26819,0,0,0,L,1122011218,1,123.81,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556892017,439207.00
05/03/2019 10:00,2,3.477,ACTIVE,214.19,347.76,60.028,1556892004,"201051344000594","174011545737251",30.10,23.30,0,318.30,398.56,106.1,100.5,0.482,1285182.5,1285182.5,50697,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556892018,439208.00
05/03/2019 10:00,2,3.461,ACTIVE,215.54,348.96,60.033,1556892004,"201051344000469","174011545737251",30.40,20.00,0,316.80,401.56,106.6,100.9,0.517,1265238.9,1265238.9,18945,0,0,0,L,1122011218,1,122.23,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556892019,439209.00
05/03/2019 10:00,2,4.219,ACTIVE,216.22,352.27,60.043,1556892004,"201051344000585","174011545737251",30.59,22.00,0,333.63,397.35,130.8,124.3,0.610,1286175.5,1286175.5,26878,0,0,0,L,1122011218,1,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556892020,439210.00
05/03/2019 10:00,2,3.598,ACTIVE,216.45,350.47,60.049,1556892004,"201051344000853","174011545737251",30.34,22.50,0,318.91,405.17,110.5,104.7,0.508,1288638.0,1288638.0,18545,0,0,0,L,1122011218,1,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556892021,439211.00
05/03/2019 10:00,2,4.750,ACTIVE,215.54,352.27,60.070,1556892004,"201051344001145","174011545737251",30.43,19.00,0,317.70,395.85,146.5,139.4,0.681,1288143.5,1288143.5,26795,0,0,0,L,1122011218,1,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556892022,439212.00
