ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/03/2019 10:00,2,5.268,ACTIVE,216.22,356.48,60.043,1556892004,"201051344000438","174011545737251",30.16,20.30,0,318.61,398.26,160.9,153.4,0.751,1281212.7,1281212.7,26826,0,0,0,L,1122011218,1,124.04,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556892023,439213.00
05/03/2019 10:00,2,5.191,ACTIVE,216.45,354.07,60.065,1556892004,"201051344001135","174011545737251",30.24,22.50,0,319.81,396.15,158.9,151.4,0.707,1268035.9,1268035.9,26774,0,0,0,L,1122011218,1,124.04,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556892024,439214.00
05/03/2019 10:00,2,4.422,ACTIVE,216.67,353.77,60.038,1556892004,"201051344000983","174011545737251",30.36,21.80,0,319.51,401.26,136.0,129.3,0.641,1286634.9,1286634.9,18540,0,0,0,L,1122011218,1,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556892025,439215.00
05/03/2019 10:00,2,5.285,ACTIVE,216.90,357.08,60.043,1556892004,"201051344001203","174011545737251",30.69,23.30,0,318.30,398.26,164.2,156.6,0.769,1275744.7,1275744.7,26833,0,0,0,L,1122011218,1,124.49,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556892026,439216.00
05/03/2019 10:00,2,5.498,ACTIVE,215.77,354.67,60.028,1556892004,"201051344001230","174011545737251",30.22,21.80,0,318.30,397.66,168.2,160.5,0.782,1271903.8,1271903.8,26666,0,0,0,L,1122011218,1,123.81,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556892027,439217.00
05/03/2019 10:00,2,5.463,ACTIVE,216.00,356.18,60.049,1556892004,"201051344000646","174011545737251",30.26,22.30,0,315.30,395.85,167.4,159.6,0.773,1265529.6,1265529.6,26808,0,0,0,L,1122011218,1,124.04,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556892028,439218.00
05/03/2019 10:00,2,4.980,ACTIVE,216.45,352.57,60.033,1556892004,"201051344000867","174011545737251",30.22,22.50,0,319.51,397.66,152.5,145.2,0.672,1263785.9,1263785.9,50737,0,0,0,L,1122011218,1,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556892029,439219.00
05/03/2019 10:00,2,5.014,ACTIVE,216.67,356.48,60.038,1556892004,"201051344000633","174011545737251",30.49,21.80,0,320.11,399.46,154.9,147.6,0.729,1261182.9,1261182.9,50834,0,0,0,L,1122011218,1,123.36,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556892030,439220.00
05/03/2019 10:00,2,5.953,ACTIVE,216.00,356.18,60.033,1556892004,"201051344000955","174011545737251",30.12,24.00,0,332.43,396.75,181.5,173.3,0.831,1285676.3,1285676.3,26820,0,0,0,L,1122011218,1,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556892031,439221.00
05/03/2019 10:00,2,5.139,ACTIVE,216.90,355.88,60.065,1556892004,"201051344000648","174011545737251",30.08,18.30,0,318.00,401.26,156.6,149.2,0.725,1276359.3,1276359.3,50284,0,0,0,L,1122011218,1,122.68,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556892032,439222.00
05/03/2019 10:00,2,5.271,ACTIVE,217.35,357.08,60.038,1556892004,"201051344000645","174011545737251",30.28,19.80,0,318.30,401.26,161.6,154.1,0.734,1281286.5,1281286.5,50250,0,0,0,L,1122011218,1,123.59,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556892033,439223.00
05/03/2019 10:00,2,5.232,ACTIVE,217.58,356.48,60.038,1556892004,"201051344000569","174011545737251",30.55,21.50,0,319.51,401.26,162.0,154.4,0.756,1297492.4,1297492.4,18456,0,0,0,L,1122011218,1,123.14,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556892034,439224.00
05/03/2019 10:00,2,5.414,ACTIVE,217.80,364.29,60.043,1556892004,"179051228000119","174011545737251",30.63,24.00,0,332.73,406.37,168.0,160.2,0.809,84546.6,84546.6,18575,0,0,0,L,46974696,1,123.59,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556892035,439225.00
05/03/2019 10:15,2,2.887,ACTIVE,215.09,346.26,60.022,1556892904,"201051344000579","174011545737251",30.26,21.80,0,317.40,397.66,88.5,83.5,0.411,1297408.7,1297408.7,18905,0,0,0,L,1122011218,1,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556892906,439226.00
05/03/2019 10:15,2,2.805,ACTIVE,214.64,343.55,60.022,1556892904,"201051344001025","174011545737251",30.28,25.80,0,320.41,397.35,86.1,81.2,0.380,1279829.2,1279829.2,26836,0,0,0,L,1122011218,1,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556892906,439227.00
05/03/2019 10:15,2,2.680,ACTIVE,215.09,346.26,60.022,1556892904,"201051344001093","174011545737251",30.59,21.30,0,318.91,400.36,83.1,78.3,0.376,1263548.8,1263548.8,26882,0,0,0,L,1122011218,1,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556892907,439228.00
05/03/2019 10:15,2,2.988,ACTIVE,215.09,346.56,60.022,1556892904,"201051344000458","174011545737251",30.10,23.00,0,317.40,394.65,91.1,86.0,0.433,1280373.4,1280373.4,18661,0,0,0,L,1122011218,1,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556892908,439229.00
05/03/2019 10:15,2,2.830,ACTIVE,214.41,345.06,60.017,1556892904,"201051344000890","174011545737251",29.92,21.80,0,319.51,402.16,85.8,80.8,0.398,1278296.0,1278296.0,26796,0,0,0,L,1122011218,1,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556892909,439230.00
05/03/2019 10:15,2,3.004,ACTIVE,214.87,352.87,60.017,1556892904,"201051344000988","174011545737251",19.92,19.30,0,318.61,388.34,60.7,56.6,0.513,986643.1,986643.1,18992,0,0,0,L,1122011218,1,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556892910,439231.00
05/03/2019 10:15,2,2.783,ACTIVE,215.32,345.66,60.028,1556892904,"201051344000582","174011545737251",30.10,19.80,0,317.70,400.36,84.8,79.9,0.393,1257022.2,1257022.2,26769,0,0,0,L,1122011218,1,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556892911,439232.00
05/03/2019 10:15,2,3.078,ACTIVE,214.64,346.56,60.033,1556892904,"201051344000868","174011545737251",29.86,19.30,0,315.30,396.45,93.1,88.0,0.429,1265628.0,1265628.0,50707,0,0,0,L,1122011218,1,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556892912,439233.00
05/03/2019 10:15,2,3.113,ACTIVE,215.54,347.46,60.017,1556892904,"201051344000576","174011545737251",30.24,20.70,0,319.81,396.75,95.4,90.1,0.451,1283648.4,1283648.4,22754,0,0,0,L,1122011218,1,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556892913,439234.00
05/03/2019 10:15,2,3.074,ACTIVE,215.32,346.56,60.012,1556892904,"201051344001158","174011545737251",29.80,20.30,0,318.00,396.45,92.8,87.6,0.438,1260356.1,1260356.1,18972,0,0,0,L,1122011218,1,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556892914,439235.00
05/03/2019 10:15,2,2.703,ACTIVE,215.09,345.96,60.017,1556892904,"201051344000917","174011545737251",30.36,22.00,0,319.81,398.56,83.1,78.3,0.384,1273504.0,1273504.0,26688,0,0,0,L,1122011218,1,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556892915,439236.00
05/03/2019 10:15,2,2.816,ACTIVE,214.87,350.17,60.012,1556892904,"201051344000417","174011545737251",19.80,20.30,0,314.70,387.44,56.5,52.6,0.473,1021263.8,1021263.8,26839,0,0,0,L,1122011218,1,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556892916,439237.00
05/03/2019 10:15,2,2.789,ACTIVE,214.64,345.66,60.017,1556892904,"201051344000685","174011545737251",30.02,19.50,0,316.80,399.46,84.9,80.0,0.411,1279915.9,1279915.9,26854,0,0,0,L,1122011218,1,123.59,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556892917,439238.00
05/03/2019 10:15,2,2.898,ACTIVE,215.32,346.26,59.985,1556892904,"201051344000651","174011545737251",30.20,21.80,0,319.21,399.76,88.6,83.6,0.411,1272857.1,1272857.1,26820,0,0,0,L,1122011218,1,123.59,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556892918,439239.00
05/03/2019 10:15,2,3.217,ACTIVE,214.64,346.26,60.012,1556892904,"201051344000594","174011545737251",30.14,23.80,0,315.60,396.15,98.2,92.9,0.446,1285203.4,1285203.4,50698,0,0,0,L,1122011218,1,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556892919,439240.00
05/03/2019 10:15,2,3.775,ACTIVE,216.00,349.56,60.012,1556892904,"201051344000469","174011545737251",30.06,20.00,0,316.80,397.66,115.1,109.1,0.552,1265260.0,1265260.0,18946,0,0,0,L,1122011218,1,122.46,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556892920,439241.00
05/03/2019 10:15,2,3.164,ACTIVE,215.32,347.76,60.049,1556892904,"201051344000585","174011545737251",30.28,22.80,0,319.21,397.66,97.0,91.7,0.442,1286196.8,1286196.8,26879,0,0,0,L,1122011218,1,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556892921,439242.00
05/03/2019 10:15,2,4.055,ACTIVE,216.67,351.67,60.017,1556892904,"201051344000853","174011545737251",30.67,23.30,0,321.31,399.46,126.0,119.7,0.579,1288658.9,1288658.9,18546,0,0,0,L,1122011218,1,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556892922,439243.00
05/03/2019 10:15,2,2.895,ACTIVE,214.87,345.96,60.017,1556892904,"201051344001145","174011545737251",30.18,19.30,0,320.11,400.06,88.5,83.5,0.407,1288163.9,1288163.9,26796,0,0,0,L,1122011218,1,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556892923,439244.00
05/03/2019 10:15,2,3.064,ACTIVE,215.09,346.26,60.006,1556892904,"201051344000438","174011545737251",29.88,21.00,0,320.11,401.26,92.7,87.5,0.424,1281233.9,1281233.9,26827,0,0,0,L,1122011218,1,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556892924,439245.00
05/03/2019 10:15,2,3.080,ACTIVE,214.87,345.06,60.006,1556892904,"201051344001135","174011545737251",30.08,22.80,0,320.41,398.56,93.9,88.7,0.415,1268057.0,1268057.0,26775,0,0,0,L,1122011218,1,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556892925,439246.00
05/03/2019 10:15,2,3.248,ACTIVE,215.54,347.16,60.012,1556892904,"201051344000983","174011545737251",30.49,21.80,0,318.61,394.95,100.4,94.9,0.477,1286655.7,1286655.7,18541,0,0,0,L,1122011218,1,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556892926,439247.00
05/03/2019 10:15,2,3.066,ACTIVE,215.32,345.66,60.022,1556892904,"201051344001203","174011545737251",30.18,24.00,0,318.61,400.66,93.8,88.6,0.424,1275765.8,1275765.8,26834,0,0,0,L,1122011218,1,123.81,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556892927,439248.00
05/03/2019 10:15,2,2.928,ACTIVE,214.64,344.45,60.001,1556892904,"201051344001230","174011545737251",30.36,21.00,0,315.90,401.26,90.0,85.0,0.411,1271924.3,1271924.3,26667,0,0,0,L,1122011218,1,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556892928,439249.00
05/03/2019 10:15,2,3.107,ACTIVE,214.64,346.56,60.022,1556892904,"201051344000646","174011545737251",29.88,22.80,0,315.60,400.06,94.1,88.9,0.446,1265550.3,1265550.3,26809,0,0,0,L,1122011218,1,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556892929,439250.00
05/03/2019 10:15,2,3.385,ACTIVE,215.32,346.86,60.043,1556892904,"201051344000867","174011545737251",29.96,24.30,0,318.30,394.95,102.8,97.2,0.464,1263806.7,1263806.7,50738,0,0,0,L,1122011218,1,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556892930,439251.00
05/03/2019 10:15,2,3.514,ACTIVE,215.54,349.26,60.012,1556892904,"201051344000633","174011545737251",29.80,22.00,0,318.61,396.15,106.1,100.5,0.504,1261203.6,1261203.6,50835,0,0,0,L,1122011218,1,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556892931,439252.00
05/03/2019 10:15,2,3.412,ACTIVE,214.64,346.26,60.012,1556892904,"201051344000955","174011545737251",30.08,24.80,0,318.61,400.36,103.9,98.4,0.491,1285697.5,1285697.5,26821,0,0,0,L,1122011218,1,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556892932,439253.00
05/03/2019 10:15,2,3.953,ACTIVE,216.00,350.17,60.017,1556892904,"201051344000648","174011545737251",30.40,19.30,0,317.10,395.85,121.8,115.6,0.570,1276379.8,1276379.8,50285,0,0,0,L,1122011218,1,122.46,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556892933,439254.00
05/03/2019 10:15,2,4.311,ACTIVE,216.67,352.57,60.012,1556892904,"201051344000645","174011545737251",30.30,20.70,0,319.21,397.05,132.4,125.9,0.623,1281307.2,1281307.2,50251,0,0,0,L,1122011218,1,123.36,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556892934,439255.00
05/03/2019 10:15,2,4.803,ACTIVE,216.90,352.27,60.012,1556892904,"201051344000569","174011545737251",30.38,21.50,0,318.30,396.15,147.8,140.8,0.703,1297513.2,1297513.2,18457,0,0,0,L,1122011218,1,122.91,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556892934,439256.00
05/03/2019 10:15,2,4.879,ACTIVE,217.13,359.78,60.001,1556892904,"179051228000119","174011545737251",30.87,24.80,0,315.00,402.16,152.6,145.3,0.738,84567.9,84567.9,18576,0,0,0,L,46974696,1,123.36,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556892935,439257.00
05/03/2019 10:30,2,3.389,ACTIVE,215.54,347.16,60.033,1556893804,"201051344000579","174011545737251",29.14,25.30,0,333.03,416.29,100.0,94.6,0.464,1297446.8,1297446.8,18906,0,0,0,L,1122011218,1,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556893806,439258.00
05/03/2019 10:30,2,3.551,ACTIVE,214.87,345.66,60.033,1556893804,"201051344001025","174011545737251",28.63,29.80,0,330.63,422.00,102.9,97.4,0.468,1279867.2,1279867.2,26837,0,0,0,L,1122011218,1,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556893806,439259.00
05/03/2019 10:30,2,3.463,ACTIVE,215.09,348.36,60.001,1556893804,"201051344001093","174011545737251",28.84,25.30,0,317.10,416.89,101.2,95.7,0.468,1263586.5,1263586.5,26883,0,0,0,L,1122011218,1,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556893807,439260.00
05/03/2019 10:30,2,3.244,ACTIVE,215.32,347.16,60.038,1556893804,"201051344000458","174011545737251",28.84,28.30,0,317.10,414.19,94.7,89.5,0.455,1280410.7,1280410.7,18662,0,0,0,L,1122011218,1,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556893808,439261.00
05/03/2019 10:30,2,3.711,ACTIVE,214.64,347.16,60.022,1556893804,"201051344000890","174011545737251",28.84,24.00,0,329.43,414.79,108.5,102.8,0.504,1278334.0,1278334.0,26797,0,0,0,L,1122011218,1,123.14,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556893809,439262.00
05/03/2019 10:30,2,3.426,ACTIVE,215.32,354.37,60.028,1556893804,"201051344000988","174011545737251",18.75,23.00,0,317.40,392.85,65.1,60.9,0.557,986667.8,986667.8,18993,0,0,0,L,1122011218,1,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556893810,439263.00
05/03/2019 10:30,2,3.561,ACTIVE,215.54,348.36,60.022,1556893804,"201051344000582","174011545737251",28.49,23.80,0,318.30,417.19,102.8,97.3,0.477,1257059.4,1257059.4,26770,0,0,0,L,1122011218,1,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556893811,439264.00
05/03/2019 10:30,2,3.375,ACTIVE,214.87,346.26,60.028,1556893804,"201051344000868","174011545737251",28.71,23.50,0,317.70,415.39,98.2,92.8,0.455,1265665.8,1265665.8,50708,0,0,0,L,1122011218,1,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556893812,439265.00
05/03/2019 10:30,2,3.246,ACTIVE,215.77,348.06,60.054,1556893804,"201051344000576","174011545737251",29.12,25.00,0,319.51,415.39,95.7,90.4,0.455,1283685.8,1283685.8,22755,0,0,0,L,1122011218,1,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556893813,439266.00
05/03/2019 10:30,2,3.408,ACTIVE,215.54,347.76,60.054,1556893804,"201051344001158","174011545737251",28.84,24.80,0,318.91,416.29,99.6,94.2,0.473,1260393.7,1260393.7,18973,0,0,0,L,1122011218,1,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556893814,439267.00
05/03/2019 10:30,2,3.641,ACTIVE,215.54,348.66,60.028,1556893804,"201051344000917","174011545737251",29.16,26.50,0,319.21,414.49,107.7,102.0,0.508,1273541.0,1273541.0,26689,0,0,0,L,1122011218,1,123.36,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556893815,439268.00
05/03/2019 10:30,2,4.004,ACTIVE,215.09,355.58,60.017,1556893804,"201051344000417","174011545737251",18.55,24.00,0,317.40,391.64,75.2,70.7,0.641,1021288.2,1021288.2,26840,0,0,0,L,1122011218,1,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556893816,439269.00
05/03/2019 10:30,2,4.090,ACTIVE,214.87,351.67,60.038,1556893804,"201051344000685","174011545737251",28.96,22.00,0,330.03,415.09,119.9,113.8,0.579,1279953.6,1279953.6,26855,0,0,0,L,1122011218,1,123.81,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556893817,439270.00
05/03/2019 10:30,2,4.100,ACTIVE,216.00,351.37,60.028,1556893804,"201051344000651","174011545737251",29.06,26.50,0,331.53,421.40,120.7,114.6,0.557,1272895.1,1272895.1,26821,0,0,0,L,1122011218,1,124.04,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556893818,439271.00
05/03/2019 10:30,2,3.750,ACTIVE,214.64,347.76,60.028,1556893804,"201051344000594","174011545737251",29.04,28.00,0,328.52,415.69,110.4,104.7,0.504,1285241.4,1285241.4,50699,0,0,0,L,1122011218,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556893818,439272.00
05/03/2019 10:30,2,3.641,ACTIVE,216.00,350.17,60.033,1556893804,"201051344000469","174011545737251",28.84,24.00,0,332.73,419.60,106.5,100.9,0.517,1265297.9,1265297.9,18947,0,0,0,L,1122011218,1,122.23,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556893819,439273.00
05/03/2019 10:30,2,4.416,ACTIVE,216.22,352.57,60.028,1556893804,"201051344000585","174011545737251",28.84,25.80,0,329.43,415.39,129.1,122.6,0.597,1286234.7,1286234.7,26880,0,0,0,L,1122011218,1,123.36,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556893820,439274.00
05/03/2019 10:30,2,3.705,ACTIVE,216.67,351.07,60.038,1556893804,"201051344000853","174011545737251",29.04,27.00,0,320.71,415.09,109.0,103.3,0.517,1288696.5,1288696.5,18547,0,0,0,L,1122011218,1,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556893822,439275.00
05/03/2019 10:30,2,5.211,ACTIVE,215.77,354.07,60.033,1556893804,"201051344001145","174011545737251",29.50,23.30,0,318.61,415.99,155.8,148.5,0.738,1288201.2,1288201.2,26797,0,0,0,L,1122011218,1,123.81,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556893823,439276.00
05/03/2019 10:30,2,6.021,ACTIVE,216.90,359.18,60.054,1556893804,"201051344000438","174011545737251",29.26,25.50,0,330.33,417.79,178.6,170.4,0.822,1281272.1,1281272.1,26828,0,0,0,L,1122011218,1,124.49,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556893824,439277.00
05/03/2019 10:30,2,6.324,ACTIVE,217.35,358.58,60.022,1556893804,"201051344001135","174011545737251",29.36,28.50,0,330.63,415.09,188.2,179.7,0.857,1268095.0,1268095.0,26776,0,0,0,L,1122011218,1,124.49,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556893824,439278.00
05/03/2019 10:30,2,5.709,ACTIVE,218.48,357.38,60.022,1556893804,"201051344000983","174011545737251",29.34,26.00,0,318.30,415.99,169.7,161.8,0.804,1286693.1,1286693.1,18542,0,0,0,L,1122011218,1,123.81,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556893826,439279.00
05/03/2019 10:30,2,6.930,ACTIVE,218.26,360.38,60.012,1556893804,"201051344001203","174011545737251",28.98,28.30,0,331.23,422.30,203.4,194.4,0.937,1275804.1,1275804.1,26835,0,0,0,L,1122011218,1,125.40,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556893827,439280.00
05/03/2019 10:30,2,6.877,ACTIVE,216.67,356.78,60.012,1556893804,"201051344001230","174011545737251",29.12,23.50,0,317.10,418.39,202.8,193.8,0.919,1271962.0,1271962.0,26668,0,0,0,L,1122011218,1,124.27,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556893827,439281.00
05/03/2019 10:30,2,7.191,ACTIVE,216.90,360.38,60.022,1556893804,"201051344000646","174011545737251",29.08,28.00,0,328.52,421.40,211.7,202.4,0.977,1265587.9,1265587.9,26810,0,0,0,L,1122011218,1,124.72,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556893828,439282.00
05/03/2019 10:30,2,7.312,ACTIVE,218.71,362.79,60.017,1556893804,"201051344000867","174011545737251",28.69,27.50,0,318.91,414.79,212.4,203.1,0.955,1263844.4,1263844.4,50739,0,0,0,L,1122011218,1,124.27,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556893829,439283.00
05/03/2019 10:30,2,7.498,ACTIVE,218.71,363.69,60.028,1556893804,"201051344000633","174011545737251",29.24,26.00,0,319.81,415.39,222.0,212.3,1.034,1261241.4,1261241.4,50836,0,0,0,L,1122011218,1,123.81,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556893830,439284.00
05/03/2019 10:30,2,7.865,ACTIVE,217.58,362.19,60.033,1556893804,"201051344000955","174011545737251",29.14,28.80,0,329.13,415.99,232.1,222.1,1.065,1285736.0,1285736.0,26822,0,0,0,L,1122011218,1,124.49,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556893831,439285.00
05/03/2019 10:30,2,7.656,ACTIVE,219.84,364.89,60.043,1556893804,"201051344000648","174011545737251",29.38,23.50,0,317.40,417.19,227.8,217.9,1.052,1276417.3,1276417.3,50286,0,0,0,L,1122011218,1,124.04,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556893832,439286.00
05/03/2019 10:30,2,7.854,ACTIVE,220.06,368.20,59.996,1556893804,"201051344000645","174011545737251",29.14,24.80,0,319.51,415.99,231.7,221.7,1.021,1281345.2,1281345.2,50252,0,0,0,L,1122011218,1,124.72,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556893833,439287.00
05/03/2019 10:30,2,7.781,ACTIVE,220.06,367.30,60.022,1556893804,"201051344000569","174011545737251",29.04,25.00,0,318.00,416.29,228.8,218.9,1.047,1297550.9,1297550.9,18458,0,0,0,L,1122011218,1,124.27,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556893834,439288.00
05/03/2019 10:30,2,7.832,ACTIVE,220.06,373.31,60.017,1556893804,"179051228000119","174011545737251",29.50,28.30,0,333.93,417.19,233.9,223.8,1.105,84606.5,84606.5,18577,0,0,0,L,46974696,1,124.49,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556893835,439289.00
05/03/2019 10:45,2,8.348,ACTIVE,220.97,369.40,60.022,1556894704,"201051344000579","174011545737251",28.49,28.50,0,333.03,419.60,240.8,230.4,1.092,1297488.6,1297488.6,18907,0,0,0,L,1122011218,1,124.94,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556894705,439290.00
05/03/2019 10:45,2,8.607,ACTIVE,219.39,364.89,60.022,1556894704,"201051344001025","174011545737251",27.93,34.00,0,331.23,421.10,243.5,233.1,1.065,1279909.7,1279909.7,26838,0,0,0,L,1122011218,1,125.40,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556894706,439291.00
05/03/2019 10:45,2,8.529,ACTIVE,219.39,366.70,60.006,1556894704,"201051344001093","174011545737251",28.01,28.50,0,331.23,422.30,241.8,231.5,1.087,1263628.6,1263628.6,26884,0,0,0,L,1122011218,1,125.62,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556894707,439292.00
05/03/2019 10:45,2,8.277,ACTIVE,220.97,364.89,60.012,1556894704,"201051344000458","174011545737251",28.09,31.80,0,333.63,418.39,235.4,225.3,1.047,1280451.4,1280451.4,18663,0,0,0,L,1122011218,1,124.94,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556894708,439293.00
05/03/2019 10:45,2,8.535,ACTIVE,218.03,364.29,59.990,1556894704,"201051344000890","174011545737251",28.07,27.50,0,330.03,421.10,242.6,232.2,1.109,1278376.6,1278376.6,26798,0,0,0,L,1122011218,1,125.17,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556894709,439294.00
05/03/2019 10:45,2,8.326,ACTIVE,220.97,361.59,59.990,1556894704,"201051344000988","174011545737251",18.47,27.30,0,316.80,395.85,155.6,148.3,0.703,986694.9,986694.9,18994,0,0,0,L,1122011218,1,124.72,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556894710,439295.00
05/03/2019 10:45,2,8.299,ACTIVE,219.84,365.49,60.017,1556894704,"201051344000582","174011545737251",28.41,27.80,0,331.23,422.90,238.8,228.6,1.083,1257101.2,1257101.2,26771,0,0,0,L,1122011218,1,125.62,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556894711,439296.00
05/03/2019 10:45,2,8.326,ACTIVE,219.16,366.40,59.996,1556894704,"201051344000868","174011545737251",28.03,27.50,0,330.93,420.50,236.3,226.2,1.056,1265707.2,1265707.2,50709,0,0,0,L,1122011218,1,124.04,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556894712,439297.00
05/03/2019 10:45,2,8.137,ACTIVE,220.52,367.90,60.028,1556894704,"201051344000576","174011545737251",28.29,30.00,0,332.73,419.30,233.1,223.0,1.069,1283726.9,1283726.9,22756,0,0,0,L,1122011218,1,124.72,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556894713,439298.00
05/03/2019 10:45,2,8.209,ACTIVE,220.74,367.90,60.012,1556894704,"201051344001158","174011545737251",27.93,29.00,0,332.13,419.30,232.1,222.1,1.083,1260435.1,1260435.1,18974,0,0,0,L,1122011218,1,124.72,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556894714,439299.00
05/03/2019 10:45,2,8.250,ACTIVE,219.61,364.59,59.996,1556894704,"201051344000917","174011545737251",28.33,29.80,0,330.93,420.80,236.6,226.4,1.092,1273582.8,1273582.8,26690,0,0,0,L,1122011218,1,125.40,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556894715,439300.00
05/03/2019 10:45,2,8.311,ACTIVE,218.48,357.08,60.001,1556894704,"201051344000417","174011545737251",18.37,27.30,0,318.00,394.95,154.7,147.4,0.720,1021315.7,1021315.7,26841,0,0,0,L,1122011218,1,124.94,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556894716,439301.00
05/03/2019 10:45,2,8.432,ACTIVE,218.03,366.70,60.006,1556894704,"201051344000685","174011545737251",27.99,25.30,0,330.63,420.80,239.0,228.7,1.140,1279996.3,1279996.3,26856,0,0,0,L,1122011218,1,125.62,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556894716,439302.00
05/03/2019 10:45,2,8.338,ACTIVE,220.06,369.70,60.028,1556894704,"201051344000651","174011545737251",28.45,30.00,0,332.13,422.30,239.9,229.7,1.096,1272937.9,1272937.9,26822,0,0,0,L,1122011218,1,126.30,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556894717,439303.00
05/03/2019 10:45,2,8.207,ACTIVE,218.48,363.69,60.017,1556894704,"201051344000594","174011545737251",28.35,33.80,0,329.13,422.30,235.5,225.3,1.061,1285283.6,1285283.6,50700,0,0,0,L,1122011218,1,123.81,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556894718,439304.00
05/03/2019 10:45,2,8.283,ACTIVE,220.97,369.10,60.012,1556894704,"201051344000469","174011545737251",28.13,28.00,0,332.13,420.20,236.0,225.9,1.109,1265339.8,1265339.8,18948,0,0,0,L,1122011218,1,124.49,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556894719,439305.00
05/03/2019 10:45,2,8.393,ACTIVE,220.06,366.10,60.012,1556894704,"201051344000585","174011545737251",28.31,30.30,0,331.23,421.10,240.5,230.2,1.114,1286277.4,1286277.4,26881,0,0,0,L,1122011218,1,125.40,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556894720,439306.00
05/03/2019 10:45,2,8.100,ACTIVE,221.19,369.70,60.012,1556894704,"201051344000853","174011545737251",28.73,30.80,0,332.73,420.50,235.3,225.2,1.087,1288738.0,1288738.0,18548,0,0,0,L,1122011218,1,125.40,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556894721,439307.00
05/03/2019 10:45,2,8.359,ACTIVE,218.26,364.29,60.001,1556894704,"201051344001145","174011545737251",28.37,27.50,0,330.63,421.10,240.1,229.8,1.100,1288243.9,1288243.9,26798,0,0,0,L,1122011218,1,124.94,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556894722,439308.00
05/03/2019 10:45,2,8.451,ACTIVE,218.93,365.19,60.012,1556894704,"201051344000438","174011545737251",28.25,30.00,0,331.53,422.00,241.7,231.4,1.100,1281315.3,1281315.3,26829,0,0,0,L,1122011218,1,125.62,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556894723,439309.00
05/03/2019 10:45,2,8.475,ACTIVE,219.61,364.89,60.028,1556894704,"201051344001135","174011545737251",28.03,33.00,0,328.82,423.20,240.5,230.2,1.056,1268137.8,1268137.8,26777,0,0,0,L,1122011218,1,125.62,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556894724,439310.00
05/03/2019 10:45,2,8.121,ACTIVE,220.74,366.70,60.028,1556894704,"201051344000983","174011545737251",28.63,29.30,0,332.13,419.30,235.4,225.3,1.105,1286734.6,1286734.6,18543,0,0,0,L,1122011218,1,124.94,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556894725,439311.00
05/03/2019 10:45,2,8.385,ACTIVE,219.61,364.89,59.996,1556894704,"201051344001203","174011545737251",28.63,33.50,0,330.03,422.60,243.0,232.6,1.127,1275847.3,1275847.3,26836,0,0,0,L,1122011218,1,126.07,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556894726,439312.00
05/03/2019 10:45,2,8.398,ACTIVE,217.80,364.59,60.022,1556894704,"201051344001230","174011545737251",28.29,26.80,0,328.52,416.29,240.6,230.3,1.100,1272004.8,1272004.8,26669,0,0,0,L,1122011218,1,124.94,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556894727,439313.00
05/03/2019 10:45,2,8.273,ACTIVE,218.48,365.80,60.017,1556894704,"201051344000646","174011545737251",28.47,32.40,0,327.02,421.70,238.4,228.2,1.092,1265630.4,1265630.4,26811,0,0,0,L,1122011218,1,125.40,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556894728,439314.00
05/03/2019 10:45,2,8.291,ACTIVE,219.16,365.80,60.022,1556894704,"201051344000867","174011545737251",28.17,32.00,0,332.13,419.90,236.5,226.3,1.056,1263886.2,1263886.2,50740,0,0,0,L,1122011218,1,124.27,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556894729,439315.00
05/03/2019 10:45,2,8.238,ACTIVE,219.39,365.19,60.006,1556894704,"201051344000633","174011545737251",28.31,31.00,0,331.83,419.60,236.0,225.8,1.096,1261283.2,1261283.2,50837,0,0,0,L,1122011218,1,124.49,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556894730,439316.00
05/03/2019 10:45,2,8.443,ACTIVE,218.48,364.89,60.017,1556894704,"201051344000955","174011545737251",28.25,33.50,0,329.73,420.50,241.6,231.3,1.096,1285779.3,1285779.3,26823,0,0,0,L,1122011218,1,124.94,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556894731,439317.00
05/03/2019 10:45,2,8.186,ACTIVE,220.06,365.19,60.017,1556894704,"201051344000648","174011545737251",28.19,27.50,0,332.13,420.80,233.7,223.7,1.043,1276458.7,1276458.7,50287,0,0,0,L,1122011218,1,124.04,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556894732,439318.00
05/03/2019 10:45,2,8.275,ACTIVE,220.29,367.60,60.012,1556894704,"201051344000645","174011545737251",28.29,28.80,0,333.33,419.30,237.0,226.8,1.056,1281387.0,1281387.0,50253,0,0,0,L,1122011218,1,124.94,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556894733,439319.00
05/03/2019 10:45,2,8.225,ACTIVE,220.52,367.30,60.028,1556894704,"201051344000569","174011545737251",28.33,29.80,0,332.13,419.90,235.9,225.7,1.083,1297592.5,1297592.5,18459,0,0,0,L,1122011218,1,124.27,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556894734,439320.00
05/03/2019 10:45,2,8.398,ACTIVE,220.29,374.51,59.990,1556894704,"179051228000119","174011545737251",28.25,32.80,0,336.34,425.91,240.3,230.0,1.131,84649.0,84649.0,18578,0,0,0,L,46974696,1,124.72,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556894735,439321.00
05/03/2019 11:00,2,2.049,ACTIVE,212.83,351.67,60.001,1556895604,"201051344000579","174011545737251",29.36,27.00,0,317.70,423.20,61.0,56.9,0.504,1297516.5,1297516.5,18908,0,0,0,L,1122011218,1,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556895605,439322.00
05/03/2019 11:00,2,2.082,ACTIVE,212.83,350.47,60.012,1556895604,"201051344001025","174011545737251",28.96,32.00,0,317.70,422.30,61.1,57.0,0.491,1279937.8,1279937.8,26839,0,0,0,L,1122011218,1,121.55,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556895606,439323.00
05/03/2019 11:00,2,1.918,ACTIVE,213.06,351.67,60.028,1556895604,"201051344001093","174011545737251",29.50,26.80,0,317.70,423.81,57.3,53.4,0.468,1263655.9,1263655.9,26885,0,0,0,L,1122011218,1,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556895607,439324.00
05/03/2019 11:00,2,1.982,ACTIVE,212.83,348.96,60.001,1556895604,"201051344000458","174011545737251",29.20,30.50,0,318.00,424.11,58.7,54.7,0.491,1280478.5,1280478.5,18664,0,0,0,L,1122011218,1,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556895608,439325.00
05/03/2019 11:00,2,2.041,ACTIVE,212.61,349.86,60.028,1556895604,"201051344000890","174011545737251",29.30,25.80,0,318.61,421.70,60.6,56.6,0.495,1278404.3,1278404.3,26799,0,0,0,L,1122011218,1,122.01,120.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556895609,439326.00
05/03/2019 11:00,2,2.031,ACTIVE,212.83,347.16,60.012,1556895604,"201051344000988","174011545737251",18.92,26.30,0,314.70,397.35,39.0,35.7,0.323,986712.6,986712.6,18995,0,0,0,L,1122011218,1,121.10,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556895609,439327.00
05/03/2019 11:00,2,1.980,ACTIVE,213.29,351.37,60.049,1556895604,"201051344000582","174011545737251",29.06,25.80,0,316.80,424.71,58.3,54.3,0.491,1257128.3,1257128.3,26772,0,0,0,L,1122011218,1,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556895610,439328.00
05/03/2019 11:00,2,2.023,ACTIVE,212.38,350.47,60.006,1556895604,"201051344000868","174011545737251",28.88,25.80,0,318.00,423.81,59.2,55.2,0.482,1265734.4,1265734.4,50710,0,0,0,L,1122011218,1,120.88,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556895611,439329.00
05/03/2019 11:00,2,1.949,ACTIVE,213.29,352.27,60.012,1556895604,"201051344000576","174011545737251",29.34,27.50,0,319.51,422.60,58.0,54.1,0.491,1283753.6,1283753.6,22757,0,0,0,L,1122011218,1,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556895612,439330.00
05/03/2019 11:00,2,2.010,ACTIVE,212.83,350.47,60.028,1556895604,"201051344001158","174011545737251",28.96,27.00,0,318.61,422.60,59.0,55.0,0.504,1260462.0,1260462.0,18975,0,0,0,L,1122011218,1,120.88,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556895613,439331.00
05/03/2019 11:00,2,1.904,ACTIVE,213.06,350.17,60.049,1556895604,"201051344000917","174011545737251",29.46,27.80,0,317.10,424.11,56.9,52.9,0.482,1273609.5,1273609.5,26691,0,0,0,L,1122011218,1,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556895614,439332.00
05/03/2019 11:00,2,2.057,ACTIVE,212.83,345.06,60.022,1556895604,"201051344000417","174011545737251",18.94,26.00,0,318.91,395.25,39.5,36.2,0.327,1021333.2,1021333.2,26842,0,0,0,L,1122011218,1,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556895615,439333.00
05/03/2019 11:00,2,1.990,ACTIVE,212.83,350.47,59.985,1556895604,"201051344000685","174011545737251",29.38,23.30,0,317.70,421.70,59.2,55.2,0.521,1280023.4,1280023.4,26857,0,0,0,L,1122011218,1,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556895616,439334.00
05/03/2019 11:00,2,2.041,ACTIVE,213.06,352.27,60.054,1556895604,"201051344000651","174011545737251",29.02,28.30,0,319.81,421.40,60.0,56.0,0.504,1272965.3,1272965.3,26823,0,0,0,L,1122011218,1,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556895617,439335.00
05/03/2019 11:00,2,2.004,ACTIVE,212.16,349.86,60.012,1556895604,"201051344000594","174011545737251",29.22,30.50,0,317.40,423.20,59.3,55.3,0.491,1285310.6,1285310.6,50701,0,0,0,L,1122011218,1,120.88,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556895618,439336.00
05/03/2019 11:00,2,2.014,ACTIVE,213.06,350.17,60.017,1556895604,"201051344000469","174011545737251",28.94,26.00,0,316.20,422.60,59.0,55.1,0.504,1265366.6,1265366.6,18949,0,0,0,L,1122011218,1,120.88,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556895619,439337.00
05/03/2019 11:00,2,2.096,ACTIVE,213.06,351.67,60.006,1556895604,"201051344000585","174011545737251",29.08,28.00,0,318.00,422.60,61.8,57.7,0.508,1286304.9,1286304.9,26882,0,0,0,L,1122011218,1,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556895620,439338.00
05/03/2019 11:00,2,1.984,ACTIVE,213.51,352.27,59.996,1556895604,"201051344000853","174011545737251",29.36,28.30,0,318.61,422.90,59.0,55.0,0.504,1288764.6,1288764.6,18549,0,0,0,L,1122011218,1,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556895621,439339.00
05/03/2019 11:00,2,1.926,ACTIVE,212.83,350.47,60.006,1556895604,"201051344001145","174011545737251",29.70,24.80,0,320.11,422.90,58.0,54.0,0.486,1288270.5,1288270.5,26799,0,0,0,L,1122011218,1,121.78,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556895622,439340.00
05/03/2019 11:00,2,2.023,ACTIVE,213.06,351.07,60.049,1556895604,"201051344000438","174011545737251",29.48,27.80,0,318.91,423.50,60.4,56.4,0.508,1281342.3,1281342.3,26830,0,0,0,L,1122011218,1,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556895624,439341.00
05/03/2019 11:00,2,2.057,ACTIVE,212.38,349.86,60.065,1556895604,"201051344001135","174011545737251",29.28,30.50,0,320.41,422.60,61.0,57.0,0.495,1268164.9,1268164.9,26778,0,0,0,L,1122011218,1,121.10,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556895625,439342.00
05/03/2019 11:00,2,2.012,ACTIVE,212.83,350.47,60.043,1556895604,"201051344000983","174011545737251",29.02,27.80,0,315.90,422.30,59.1,55.2,0.504,1286761.1,1286761.1,18544,0,0,0,L,1122011218,1,121.33,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556895626,439343.00
05/03/2019 11:00,2,2.010,ACTIVE,213.06,349.26,60.054,1556895604,"201051344001203","174011545737251",29.24,29.50,0,318.00,423.81,59.5,55.5,0.495,1275874.3,1275874.3,26837,0,0,0,L,1122011218,1,122.23,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556895627,439344.00
05/03/2019 11:00,2,1.908,ACTIVE,212.38,347.16,60.049,1556895604,"201051344001230","174011545737251",29.56,24.80,0,316.50,418.70,57.2,53.3,0.464,1272031.1,1272031.1,26670,0,0,0,L,1122011218,1,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556895628,439345.00
05/03/2019 11:00,2,2.018,ACTIVE,212.38,350.17,60.028,1556895604,"201051344000646","174011545737251",29.12,30.30,0,317.70,423.81,59.5,55.5,0.495,1265656.9,1265656.9,26812,0,0,0,L,1122011218,1,121.78,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556895628,439346.00
05/03/2019 11:00,2,1.986,ACTIVE,212.61,348.36,60.033,1556895604,"201051344000867","174011545737251",29.24,30.00,0,318.30,424.11,58.8,54.8,0.464,1263912.5,1263912.5,50741,0,0,0,L,1122011218,1,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556895629,439347.00
05/03/2019 11:00,2,1.977,ACTIVE,212.83,351.07,60.017,1556895604,"201051344000633","174011545737251",29.12,29.00,0,318.91,422.90,58.3,54.4,0.504,1261309.4,1261309.4,50838,0,0,0,L,1122011218,1,121.33,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556895630,439348.00
05/03/2019 11:00,2,2.049,ACTIVE,212.61,350.17,60.017,1556895604,"201051344000955","174011545737251",29.30,30.50,0,316.80,422.60,60.7,56.7,0.513,1285806.0,1285806.0,26824,0,0,0,L,1122011218,1,121.10,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556895631,439349.00
05/03/2019 11:00,2,1.949,ACTIVE,212.83,350.17,60.028,1556895604,"201051344000648","174011545737251",29.32,25.30,0,315.60,423.20,57.9,54.0,0.482,1276484.5,1276484.5,50288,0,0,0,L,1122011218,1,120.88,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556895632,439350.00
05/03/2019 11:00,2,1.990,ACTIVE,213.06,350.47,60.022,1556895604,"201051344000645","174011545737251",28.84,27.00,0,318.30,422.90,58.2,54.2,0.477,1281413.1,1281413.1,50254,0,0,0,L,1122011218,1,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556895633,439351.00
05/03/2019 11:00,2,1.973,ACTIVE,212.83,350.47,60.028,1556895604,"201051344000569","174011545737251",29.36,27.30,0,317.40,422.90,58.6,54.7,0.491,1297618.4,1297618.4,18460,0,0,0,L,1122011218,1,120.65,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556895634,439352.00
05/03/2019 11:00,2,2.020,ACTIVE,212.83,354.97,60.028,1556895604,"179051228000119","174011545737251",29.52,30.30,0,317.10,428.31,60.4,56.4,0.513,84675.5,84675.5,18579,0,0,0,L,46974696,1,121.10,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556895635,439353.00
05/03/2019 11:15,2,2.115,ACTIVE,213.74,354.07,60.017,1556896504,"201051344000579","174011545737251",30.12,24.00,0,331.23,379.32,64.5,60.4,0.535,1297530.3,1297530.3,18909,0,0,0,L,1122011218,1,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556896505,439354.00
