ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/03/2019 11:15,2,2.154,ACTIVE,213.74,352.57,60.054,1556896504,"201051344001025","174011545737251",29.96,28.00,0,327.92,379.32,65.3,61.2,0.526,1279951.7,1279951.7,26840,0,0,0,L,1122011218,1,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556896506,439355.00
05/03/2019 11:15,2,2.020,ACTIVE,213.74,351.67,60.006,1556896504,"201051344001093","174011545737251",30.16,24.00,0,331.23,377.22,61.7,57.6,0.499,1263668.9,1263668.9,26886,0,0,0,L,1122011218,1,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556896507,439356.00
05/03/2019 11:15,2,2.055,ACTIVE,213.29,352.57,60.017,1556896504,"201051344000458","174011545737251",29.96,27.30,0,330.63,377.52,62.4,58.3,0.513,1280491.8,1280491.8,18665,0,0,0,L,1122011218,1,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556896508,439357.00
05/03/2019 11:15,2,2.115,ACTIVE,213.29,351.97,60.022,1556896504,"201051344000890","174011545737251",30.22,22.50,0,326.12,378.72,64.8,60.6,0.526,1278418.1,1278418.1,26800,0,0,0,L,1122011218,1,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556896509,439358.00
05/03/2019 11:15,2,2.133,ACTIVE,213.51,349.26,60.012,1556896504,"201051344000988","174011545737251",19.22,24.30,0,330.93,367.00,41.5,38.2,0.358,986721.3,986721.3,18996,0,0,0,L,1122011218,1,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556896510,439359.00
05/03/2019 11:15,2,2.078,ACTIVE,214.19,354.37,60.012,1556896504,"201051344000582","174011545737251",29.68,23.80,0,328.52,379.32,62.5,58.4,0.517,1257141.6,1257141.6,26773,0,0,0,L,1122011218,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556896511,439360.00
05/03/2019 11:15,2,2.088,ACTIVE,213.29,352.27,60.022,1556896504,"201051344000868","174011545737251",29.80,23.00,0,328.82,377.82,63.1,59.0,0.513,1265747.9,1265747.9,50711,0,0,0,L,1122011218,1,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556896512,439361.00
05/03/2019 11:15,2,2.049,ACTIVE,213.96,354.07,60.012,1556896504,"201051344000576","174011545737251",29.84,24.50,0,330.93,378.72,62.0,57.9,0.530,1283766.8,1283766.8,22758,0,0,0,L,1122011218,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556896513,439362.00
05/03/2019 11:15,2,2.109,ACTIVE,213.51,353.17,60.012,1556896504,"201051344001158","174011545737251",29.40,24.50,0,329.43,378.72,62.9,58.8,0.530,1260475.5,1260475.5,18976,0,0,0,L,1122011218,1,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556896513,439363.00
05/03/2019 11:15,2,1.996,ACTIVE,213.74,352.27,60.017,1556896504,"201051344000917","174011545737251",30.30,25.30,0,327.32,377.52,61.2,57.2,0.517,1273622.5,1273622.5,26692,0,0,0,L,1122011218,1,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556896514,439364.00
05/03/2019 11:15,2,2.135,ACTIVE,213.74,347.16,60.028,1556896504,"201051344000417","174011545737251",19.60,23.30,0,328.82,364.59,42.4,39.0,0.354,1021342.1,1021342.1,26843,0,0,0,L,1122011218,1,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556896515,439365.00
05/03/2019 11:15,2,2.078,ACTIVE,213.51,353.17,59.975,1556896504,"201051344000685","174011545737251",30.10,20.70,0,328.52,378.72,63.3,59.2,0.552,1280037.0,1280037.0,26858,0,0,0,L,1122011218,1,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556896516,439366.00
05/03/2019 11:15,2,2.143,ACTIVE,213.96,353.77,60.006,1556896504,"201051344000651","174011545737251",29.72,25.50,0,330.63,379.92,64.5,60.3,0.530,1272979.0,1272979.0,26824,0,0,0,L,1122011218,1,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556896517,439367.00
05/03/2019 11:15,2,2.074,ACTIVE,213.06,352.27,60.017,1556896504,"201051344000594","174011545737251",30.12,27.00,0,324.62,377.22,63.3,59.2,0.521,1285324.2,1285324.2,50702,0,0,0,L,1122011218,1,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556896518,439368.00
05/03/2019 11:15,2,2.090,ACTIVE,213.74,353.47,60.022,1556896504,"201051344000469","174011545737251",29.78,23.50,0,329.73,379.02,63.1,59.0,0.544,1265380.1,1265380.1,18950,0,0,0,L,1122011218,1,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556896519,439369.00
05/03/2019 11:15,2,2.176,ACTIVE,213.74,354.07,60.017,1556896504,"201051344000585","174011545737251",30.04,24.80,0,329.73,380.22,66.2,62.0,0.544,1286319.2,1286319.2,26883,0,0,0,L,1122011218,1,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556896520,439370.00
05/03/2019 11:15,2,2.082,ACTIVE,214.19,354.67,60.017,1556896504,"201051344000853","174011545737251",29.96,25.30,0,332.13,379.92,63.1,59.0,0.539,1288778.1,1288778.1,18550,0,0,0,L,1122011218,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556896521,439371.00
05/03/2019 11:15,2,1.992,ACTIVE,213.51,352.57,60.043,1556896504,"201051344001145","174011545737251",30.63,22.00,0,329.13,377.82,61.9,57.8,0.513,1288283.7,1288283.7,26800,0,0,0,L,1122011218,1,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556896522,439372.00
05/03/2019 11:15,2,2.125,ACTIVE,213.74,352.87,60.012,1556896504,"201051344000438","174011545737251",30.12,24.80,0,328.82,378.72,64.8,60.6,0.535,1281356.3,1281356.3,26831,0,0,0,L,1122011218,1,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556896523,439373.00
05/03/2019 11:15,2,2.154,ACTIVE,213.51,352.27,59.996,1556896504,"201051344001135","174011545737251",29.94,27.30,0,327.32,378.12,65.4,61.2,0.526,1268178.9,1268178.9,26779,0,0,0,L,1122011218,1,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556896524,439374.00
05/03/2019 11:15,2,2.070,ACTIVE,213.74,353.77,60.017,1556896504,"201051344000983","174011545737251",30.14,25.00,0,330.03,378.42,63.2,59.1,0.535,1286774.6,1286774.6,18545,0,0,0,L,1122011218,1,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556896525,439375.00
05/03/2019 11:15,2,2.102,ACTIVE,213.74,352.57,60.006,1556896504,"201051344001203","174011545737251",30.04,26.00,0,330.33,379.02,63.9,59.8,0.526,1275888.0,1275888.0,26838,0,0,0,L,1122011218,1,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556896526,439376.00
05/03/2019 11:15,2,2.021,ACTIVE,213.29,351.37,59.964,1556896504,"201051344001230","174011545737251",30.08,21.80,0,325.82,375.71,61.6,57.6,0.513,1272044.3,1272044.3,26671,0,0,0,L,1122011218,1,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556896527,439377.00
05/03/2019 11:15,2,2.123,ACTIVE,212.83,351.37,60.006,1556896504,"201051344000646","174011545737251",29.82,26.50,0,325.82,378.42,64.1,59.9,0.526,1265670.7,1265670.7,26813,0,0,0,L,1122011218,1,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556896528,439378.00
05/03/2019 11:15,2,2.057,ACTIVE,213.29,351.07,60.006,1556896504,"201051344000867","174011545737251",30.20,27.30,0,328.82,376.31,62.9,58.8,0.499,1263926.0,1263926.0,50742,0,0,0,L,1122011218,1,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556896529,439379.00
05/03/2019 11:15,2,2.055,ACTIVE,213.51,353.77,60.006,1556896504,"201051344000633","174011545737251",29.98,26.30,0,329.43,377.82,62.4,58.3,0.521,1261322.7,1261322.7,50839,0,0,0,L,1122011218,1,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556896530,439380.00
05/03/2019 11:15,2,2.129,ACTIVE,213.06,351.67,60.012,1556896504,"201051344000955","174011545737251",30.16,26.50,0,326.72,378.72,65.0,60.8,0.544,1285820.1,1285820.1,26825,0,0,0,L,1122011218,1,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556896531,439381.00
05/03/2019 11:15,2,2.037,ACTIVE,213.51,352.57,60.006,1556896504,"201051344000648","174011545737251",29.96,22.80,0,330.33,378.42,61.8,57.7,0.517,1276497.8,1276497.8,50289,0,0,0,L,1122011218,1,121.10,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556896532,439382.00
05/03/2019 11:15,2,2.035,ACTIVE,213.74,352.57,60.017,1556896504,"201051344000645","174011545737251",30.14,24.30,0,330.03,378.72,62.1,58.0,0.513,1281426.4,1281426.4,50255,0,0,0,L,1122011218,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556896533,439383.00
05/03/2019 11:15,2,2.082,ACTIVE,213.51,352.57,60.012,1556896504,"201051344000569","174011545737251",29.82,24.80,0,330.03,378.72,62.9,58.8,0.526,1297631.9,1297631.9,18461,0,0,0,L,1122011218,1,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556896534,439384.00
05/03/2019 11:15,2,2.119,ACTIVE,213.74,357.68,60.012,1556896504,"179051228000119","174011545737251",30.02,27.30,0,330.93,381.73,64.5,60.3,0.548,84689.4,84689.4,18580,0,0,0,L,46974696,1,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556896535,439385.00
05/03/2019 11:30,2,2.688,ACTIVE,214.64,345.96,59.985,1556897404,"201051344000579","174011545737251",30.16,23.50,0,318.61,389.54,82.1,77.3,0.380,1297546.1,1297546.1,18910,0,0,0,L,1122011218,1,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556897405,439386.00
05/03/2019 11:30,2,2.721,ACTIVE,214.41,344.45,60.001,1556897404,"201051344001025","174011545737251",30.28,26.80,0,332.13,387.74,83.5,78.6,0.376,1279967.9,1279967.9,26841,0,0,0,L,1122011218,1,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556897406,439387.00
05/03/2019 11:30,2,2.596,ACTIVE,214.64,345.36,59.985,1556897404,"201051344001093","174011545737251",30.32,22.80,0,332.13,388.04,79.7,75.0,0.362,1263684.2,1263684.2,26887,0,0,0,L,1122011218,1,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556897407,439388.00
05/03/2019 11:30,2,2.611,ACTIVE,214.64,345.66,60.001,1556897404,"201051344000458","174011545737251",30.16,26.50,0,332.13,387.44,79.8,75.1,0.367,1280507.1,1280507.1,18666,0,0,0,L,1122011218,1,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556897408,439389.00
05/03/2019 11:30,2,2.697,ACTIVE,214.19,344.15,59.959,1556897404,"201051344000890","174011545737251",29.96,22.50,0,329.13,387.44,81.8,77.1,0.376,1278434.1,1278434.1,26801,0,0,0,L,1122011218,1,122.91,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556897409,439390.00
05/03/2019 11:30,2,2.674,ACTIVE,214.64,351.67,59.975,1556897404,"201051344000988","174011545737251",19.50,22.50,0,330.63,374.51,52.9,49.1,0.446,986731.4,986731.4,18997,0,0,0,L,1122011218,1,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556897410,439391.00
05/03/2019 11:30,2,2.627,ACTIVE,215.09,345.36,60.001,1556897404,"201051344000582","174011545737251",29.82,22.50,0,331.53,388.64,79.4,74.7,0.367,1257157.1,1257157.1,26774,0,0,0,L,1122011218,1,123.14,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556897411,439392.00
05/03/2019 11:30,2,2.646,ACTIVE,214.19,345.06,59.990,1556897404,"201051344000868","174011545737251",29.90,21.80,0,318.00,388.34,80.2,75.4,0.367,1265763.4,1265763.4,50712,0,0,0,L,1122011218,1,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556897412,439393.00
05/03/2019 11:30,2,2.611,ACTIVE,214.87,346.56,59.980,1556897404,"201051344000576","174011545737251",29.84,23.00,0,331.83,389.54,79.0,74.3,0.371,1283782.1,1283782.1,22759,0,0,0,L,1122011218,1,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556897413,439394.00
05/03/2019 11:30,2,2.652,ACTIVE,214.64,345.66,59.980,1556897404,"201051344001158","174011545737251",29.82,23.00,0,331.53,390.14,80.1,75.4,0.376,1260490.9,1260490.9,18977,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556897413,439395.00
05/03/2019 11:30,2,2.559,ACTIVE,214.87,345.66,60.001,1556897404,"201051344000917","174011545737251",30.02,24.00,0,330.93,387.74,77.8,73.2,0.358,1273637.6,1273637.6,26693,0,0,0,L,1122011218,1,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556897414,439396.00
05/03/2019 11:30,2,2.656,ACTIVE,214.19,348.36,60.006,1556897404,"201051344000417","174011545737251",19.64,22.00,0,330.63,373.61,52.9,49.1,0.442,1021352.4,1021352.4,26844,0,0,0,L,1122011218,1,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556897415,439397.00
05/03/2019 11:30,2,2.609,ACTIVE,214.19,345.06,59.975,1556897404,"201051344000685","174011545737251",30.10,20.70,0,329.43,388.34,79.5,74.8,0.384,1280052.6,1280052.6,26859,0,0,0,L,1122011218,1,123.36,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556897416,439398.00
05/03/2019 11:30,2,2.674,ACTIVE,214.87,345.66,60.001,1556897404,"201051344000651","174011545737251",29.98,24.00,0,333.03,389.24,81.2,76.4,0.380,1272995.0,1272995.0,26825,0,0,0,L,1122011218,1,123.36,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556897417,439399.00
05/03/2019 11:30,2,2.639,ACTIVE,213.74,344.45,59.996,1556897404,"201051344000594","174011545737251",30.00,25.50,0,328.52,388.34,80.1,75.4,0.371,1285339.8,1285339.8,50703,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556897418,439400.00
05/03/2019 11:30,2,2.625,ACTIVE,214.87,345.96,59.980,1556897404,"201051344000469","174011545737251",30.24,22.80,0,316.50,390.14,80.4,75.7,0.389,1265395.8,1265395.8,18951,0,0,0,L,1122011218,1,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556897419,439401.00
05/03/2019 11:30,2,2.699,ACTIVE,214.87,345.96,59.980,1556897404,"201051344000585","174011545737251",30.26,24.30,0,330.93,388.04,82.8,78.0,0.371,1286335.6,1286335.6,26884,0,0,0,L,1122011218,1,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556897420,439402.00
05/03/2019 11:30,2,2.615,ACTIVE,215.32,345.96,59.996,1556897404,"201051344000853","174011545737251",30.24,24.80,0,318.00,391.04,80.1,75.4,0.371,1288793.7,1288793.7,18551,0,0,0,L,1122011218,1,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556897422,439403.00
05/03/2019 11:30,2,2.555,ACTIVE,214.19,344.45,59.990,1556897404,"201051344001145","174011545737251",30.20,21.50,0,331.83,387.74,78.2,73.5,0.358,1288299.0,1288299.0,26801,0,0,0,L,1122011218,1,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556897423,439404.00
05/03/2019 11:30,2,2.656,ACTIVE,214.64,345.06,60.001,1556897404,"201051344000438","174011545737251",30.18,24.30,0,330.93,387.74,81.2,76.4,0.362,1281372.3,1281372.3,26832,0,0,0,L,1122011218,1,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556897424,439405.00
05/03/2019 11:30,2,2.699,ACTIVE,214.41,343.85,59.990,1556897404,"201051344001135","174011545737251",29.82,27.00,0,330.33,388.04,81.5,76.7,0.367,1268195.1,1268195.1,26780,0,0,0,L,1122011218,1,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556897425,439406.00
05/03/2019 11:30,2,2.588,ACTIVE,214.64,345.36,59.975,1556897404,"201051344000983","174011545737251",30.38,24.00,0,318.00,389.24,79.7,75.0,0.376,1286790.3,1286790.3,18546,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556897426,439407.00
05/03/2019 11:30,2,2.668,ACTIVE,214.64,345.06,59.980,1556897404,"201051344001203","174011545737251",29.92,25.00,0,332.43,388.34,80.9,76.2,0.371,1275903.9,1275903.9,26839,0,0,0,L,1122011218,1,123.59,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556897427,439408.00
05/03/2019 11:30,2,2.553,ACTIVE,213.96,343.55,59.990,1556897404,"201051344001230","174011545737251",30.26,22.00,0,327.62,386.23,78.2,73.6,0.367,1272059.6,1272059.6,26672,0,0,0,L,1122011218,1,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556897428,439409.00
05/03/2019 11:30,2,2.646,ACTIVE,213.96,344.45,59.969,1556897404,"201051344000646","174011545737251",30.16,25.50,0,330.03,388.04,80.9,76.2,0.362,1265686.6,1265686.6,26814,0,0,0,L,1122011218,1,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556897428,439410.00
05/03/2019 11:30,2,2.641,ACTIVE,214.41,343.55,59.948,1556897404,"201051344000867","174011545737251",29.84,26.30,0,330.63,388.94,79.8,75.1,0.362,1263941.6,1263941.6,50743,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556897429,439411.00
05/03/2019 11:30,2,2.615,ACTIVE,214.64,346.56,59.990,1556897404,"201051344000633","174011545737251",30.04,25.30,0,330.63,389.24,79.6,74.9,0.367,1261338.2,1261338.2,50840,0,0,0,L,1122011218,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556897430,439412.00
05/03/2019 11:30,2,2.697,ACTIVE,213.96,344.15,59.943,1556897404,"201051344000955","174011545737251",30.16,25.50,0,330.33,387.14,82.4,77.6,0.380,1285836.3,1285836.3,26826,0,0,0,L,1122011218,1,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556897431,439413.00
05/03/2019 11:30,2,2.652,ACTIVE,214.41,344.15,59.996,1556897404,"201051344000648","174011545737251",30.00,21.30,0,332.13,388.64,80.6,75.9,0.376,1276513.2,1276513.2,50290,0,0,0,L,1122011218,1,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556897433,439414.00
05/03/2019 11:30,2,2.713,ACTIVE,214.87,345.36,59.980,1556897404,"201051344000645","174011545737251",29.98,23.30,0,315.90,389.24,82.4,77.6,0.380,1281441.9,1281441.9,50256,0,0,0,L,1122011218,1,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556897434,439415.00
05/03/2019 11:30,2,2.762,ACTIVE,214.64,345.96,59.996,1556897404,"201051344000569","174011545737251",30.24,24.30,0,319.21,389.24,84.7,79.8,0.393,1297647.6,1297647.6,18462,0,0,0,L,1122011218,1,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556897435,439416.00
05/03/2019 11:30,2,2.834,ACTIVE,215.09,350.77,59.985,1556897404,"179051228000119","174011545737251",30.30,26.50,0,318.30,391.94,87.0,82.0,0.407,84705.5,84705.5,18581,0,0,0,L,46974696,1,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556897436,439417.00
05/03/2019 11:45,2,2.270,ACTIVE,213.96,354.37,60.012,1556898304,"201051344000579","174011545737251",29.58,23.80,0,319.51,411.18,68.0,63.7,0.561,1297569.2,1297569.2,18911,0,0,0,L,1122011218,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556898305,439418.00
05/03/2019 11:45,2,2.303,ACTIVE,213.96,354.37,60.049,1556898304,"201051344001025","174011545737251",29.68,27.00,0,318.61,414.19,69.3,65.0,0.544,1279991.6,1279991.6,26842,0,0,0,L,1122011218,1,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556898306,439419.00
05/03/2019 11:45,2,2.164,ACTIVE,214.19,355.28,60.038,1556898304,"201051344001093","174011545737251",30.00,22.50,0,319.81,417.79,65.8,61.6,0.539,1263707.1,1263707.1,26888,0,0,0,L,1122011218,1,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556898307,439420.00
05/03/2019 11:45,2,2.180,ACTIVE,213.74,353.77,60.006,1556898304,"201051344000458","174011545737251",29.96,25.80,0,318.00,409.08,66.2,61.9,0.561,1280529.6,1280529.6,18667,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556898308,439421.00
05/03/2019 11:45,2,2.271,ACTIVE,213.29,353.77,60.012,1556898304,"201051344000890","174011545737251",29.58,23.00,0,319.51,412.38,68.0,63.7,0.552,1278457.7,1278457.7,26802,0,0,0,L,1122011218,1,122.46,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556898309,439422.00
05/03/2019 11:45,2,2.281,ACTIVE,213.51,349.86,59.996,1556898304,"201051344000988","174011545737251",19.08,22.00,0,316.50,390.14,44.1,40.6,0.367,986746.2,986746.2,18998,0,0,0,L,1122011218,1,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556898310,439423.00
05/03/2019 11:45,2,2.227,ACTIVE,214.41,354.67,60.017,1556898304,"201051344000582","174011545737251",29.32,22.50,0,319.51,417.79,66.1,61.9,0.548,1257180.0,1257180.0,26775,0,0,0,L,1122011218,1,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556898311,439424.00
05/03/2019 11:45,2,2.213,ACTIVE,213.29,353.17,60.006,1556898304,"201051344000868","174011545737251",29.84,21.50,0,318.30,406.07,66.9,62.6,0.544,1265786.3,1265786.3,50713,0,0,0,L,1122011218,1,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556898312,439425.00
05/03/2019 11:45,2,2.170,ACTIVE,214.41,354.67,60.017,1556898304,"201051344000576","174011545737251",29.92,22.80,0,318.30,409.38,65.8,61.6,0.561,1283804.6,1283804.6,22760,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556898313,439426.00
05/03/2019 11:45,2,2.234,ACTIVE,213.96,354.67,60.017,1556898304,"201051344001158","174011545737251",29.46,23.00,0,318.61,411.78,66.6,62.4,0.557,1260513.7,1260513.7,18978,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556898314,439427.00
05/03/2019 11:45,2,2.195,ACTIVE,214.19,353.77,59.959,1556898304,"201051344000917","174011545737251",29.22,24.00,0,318.91,416.29,65.0,60.8,0.544,1273660.4,1273660.4,26694,0,0,0,L,1122011218,1,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556898315,439428.00
05/03/2019 11:45,2,2.295,ACTIVE,213.96,347.76,59.980,1556898304,"201051344000417","174011545737251",19.16,22.30,0,318.61,388.34,44.5,41.1,0.371,1021367.5,1021367.5,26845,0,0,0,L,1122011218,1,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556898316,439429.00
05/03/2019 11:45,2,2.227,ACTIVE,213.74,354.07,60.012,1556898304,"201051344000685","174011545737251",29.62,21.50,0,317.70,411.48,66.8,62.6,0.579,1280076.0,1280076.0,26860,0,0,0,L,1122011218,1,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556898317,439430.00
05/03/2019 11:45,2,2.262,ACTIVE,214.19,354.67,59.990,1556898304,"201051344000651","174011545737251",29.78,23.80,0,320.11,415.69,68.2,63.9,0.557,1273018.6,1273018.6,26826,0,0,0,L,1122011218,1,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556898318,439431.00
05/03/2019 11:45,2,2.221,ACTIVE,213.29,352.87,60.012,1556898304,"201051344000594","174011545737251",29.66,26.00,0,317.10,405.47,66.7,62.5,0.544,1285362.6,1285362.6,50704,0,0,0,L,1122011218,1,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556898319,439432.00
05/03/2019 11:45,2,2.217,ACTIVE,213.96,355.58,60.022,1556898304,"201051344000469","174011545737251",29.84,22.00,0,316.80,412.08,67.0,62.7,0.570,1265418.6,1265418.6,18952,0,0,0,L,1122011218,1,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556898320,439433.00
05/03/2019 11:45,2,2.328,ACTIVE,214.41,355.58,60.017,1556898304,"201051344000585","174011545737251",29.66,24.00,0,319.51,415.39,70.0,65.6,0.566,1286359.3,1286359.3,26885,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556898321,439434.00
05/03/2019 11:45,2,2.217,ACTIVE,214.64,355.58,60.017,1556898304,"201051344000853","174011545737251",29.78,24.00,0,318.61,408.48,66.9,62.6,0.566,1288816.5,1288816.5,18552,0,0,0,L,1122011218,1,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556898322,439435.00
05/03/2019 11:45,2,2.172,ACTIVE,213.74,354.37,59.996,1556898304,"201051344001145","174011545737251",29.74,21.80,0,319.81,413.29,65.4,61.2,0.539,1288322.0,1288322.0,26802,0,0,0,L,1122011218,1,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556898323,439436.00
05/03/2019 11:45,2,2.264,ACTIVE,213.96,354.97,60.022,1556898304,"201051344000438","174011545737251",29.68,24.80,0,320.11,414.19,68.0,63.8,0.561,1281395.9,1281395.9,26833,0,0,0,L,1122011218,1,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556898324,439437.00
05/03/2019 11:45,2,2.281,ACTIVE,213.74,352.87,60.017,1556898304,"201051344001135","174011545737251",29.72,26.80,0,319.81,411.78,68.7,64.4,0.548,1268218.6,1268218.6,26781,0,0,0,L,1122011218,1,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556898325,439438.00
05/03/2019 11:45,2,2.205,ACTIVE,214.19,354.07,60.022,1556898304,"201051344000983","174011545737251",29.94,23.50,0,317.40,410.88,66.8,62.6,0.561,1286812.9,1286812.9,18547,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556898326,439439.00
05/03/2019 11:45,2,2.248,ACTIVE,213.96,354.07,60.006,1556898304,"201051344001203","174011545737251",29.68,24.50,0,317.10,417.19,67.6,63.3,0.570,1275927.3,1275927.3,26840,0,0,0,L,1122011218,1,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556898327,439440.00
05/03/2019 11:45,2,2.152,ACTIVE,213.51,352.57,60.006,1556898304,"201051344001230","174011545737251",29.82,22.30,0,316.50,412.38,65.0,60.8,0.539,1272082.5,1272082.5,26673,0,0,0,L,1122011218,1,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556898328,439441.00
05/03/2019 11:45,2,2.244,ACTIVE,213.29,353.47,60.017,1556898304,"201051344000646","174011545737251",29.66,26.30,0,317.40,410.88,67.5,63.2,0.552,1265709.9,1265709.9,26815,0,0,0,L,1122011218,1,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556898329,439442.00
05/03/2019 11:45,2,2.232,ACTIVE,213.74,352.87,60.012,1556898304,"201051344000867","174011545737251",29.38,25.50,0,318.91,404.57,66.5,62.2,0.530,1263964.4,1263964.4,50744,0,0,0,L,1122011218,1,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556898330,439443.00
05/03/2019 11:45,2,2.182,ACTIVE,213.96,354.97,60.006,1556898304,"201051344000633","174011545737251",29.80,24.50,0,319.51,410.28,65.9,61.7,0.561,1261360.9,1261360.9,50841,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556898331,439444.00
05/03/2019 11:45,2,2.277,ACTIVE,213.29,353.47,59.985,1556898304,"201051344000955","174011545737251",29.62,25.30,0,318.91,409.68,68.3,64.0,0.566,1285859.9,1285859.9,26827,0,0,0,L,1122011218,1,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556898331,439445.00
05/03/2019 11:45,2,2.162,ACTIVE,213.74,353.17,60.022,1556898304,"201051344000648","174011545737251",29.84,21.50,0,316.80,410.58,65.3,61.2,0.544,1276535.5,1276535.5,50291,0,0,0,L,1122011218,1,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556898332,439446.00
05/03/2019 11:45,2,2.186,ACTIVE,214.19,353.47,60.001,1556898304,"201051344000645","174011545737251",29.72,22.50,0,319.51,410.58,65.8,61.6,0.539,1281464.5,1281464.5,50257,0,0,0,L,1122011218,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556898333,439447.00
05/03/2019 11:45,2,2.217,ACTIVE,213.74,354.07,60.012,1556898304,"201051344000569","174011545737251",29.60,23.80,0,317.70,409.08,66.5,62.2,0.552,1297670.3,1297670.3,18463,0,0,0,L,1122011218,1,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556898334,439448.00
05/03/2019 11:45,2,2.258,ACTIVE,213.96,358.28,59.996,1556898304,"179051228000119","174011545737251",29.78,26.00,0,315.60,409.38,68.1,63.8,0.570,84728.7,84728.7,18582,0,0,0,L,46974696,1,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556898335,439449.00
05/03/2019 12:00,2,7.893,ACTIVE,220.97,367.60,60.043,1556899204,"201051344000579","174011545737251",31.85,25.30,0,332.13,424.71,254.3,243.5,1.171,1297592.6,1297592.6,18912,0,0,0,L,1122011218,1,124.94,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556899205,439450.00
05/03/2019 12:00,2,7.801,ACTIVE,218.26,362.79,60.070,1556899204,"201051344001025","174011545737251",32.10,28.50,0,330.33,426.81,252.7,242.0,1.114,1280015.2,1280015.2,26843,0,0,0,L,1122011218,1,125.17,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556899206,439451.00
05/03/2019 12:00,2,7.811,ACTIVE,218.48,367.90,60.065,1556899204,"201051344001093","174011545737251",32.16,23.80,0,321.31,427.71,254.4,243.6,1.153,1263730.0,1263730.0,26889,0,0,0,L,1122011218,1,125.40,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556899207,439452.00
05/03/2019 12:00,2,7.955,ACTIVE,220.97,368.50,60.054,1556899204,"201051344000458","174011545737251",31.65,27.30,0,319.81,427.11,254.7,243.9,1.171,1280552.7,1280552.7,18668,0,0,0,L,1122011218,1,124.94,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556899208,439453.00
05/03/2019 12:00,2,7.871,ACTIVE,216.90,366.70,60.033,1556899204,"201051344000890","174011545737251",31.93,24.50,0,328.52,422.00,254.4,243.6,1.171,1278481.1,1278481.1,26803,0,0,0,L,1122011218,1,124.94,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556899209,439454.00
05/03/2019 12:00,2,9.523,ACTIVE,220.97,364.59,60.049,1556899204,"201051344000988","174011545737251",18.96,23.00,0,331.83,404.87,182.8,174.5,0.835,986761.8,986761.8,18999,0,0,0,L,1122011218,1,124.72,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556899210,439455.00
05/03/2019 12:00,2,7.887,ACTIVE,218.71,367.30,60.043,1556899204,"201051344000582","174011545737251",31.81,23.50,0,318.30,425.91,253.8,243.0,1.167,1257203.1,1257203.1,26776,0,0,0,L,1122011218,1,125.40,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556899211,439456.00
05/03/2019 12:00,2,7.871,ACTIVE,219.16,364.29,60.049,1556899204,"201051344000868","174011545737251",31.77,23.00,0,309.29,426.81,252.9,242.2,1.131,1265809.7,1265809.7,50714,0,0,0,L,1122011218,1,124.04,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556899212,439457.00
05/03/2019 12:00,2,7.906,ACTIVE,220.74,367.60,60.043,1556899204,"201051344000576","174011545737251",31.79,24.30,0,318.00,425.31,253.4,242.7,1.153,1283827.9,1283827.9,22761,0,0,0,L,1122011218,1,124.94,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556899213,439458.00
05/03/2019 12:00,2,8.008,ACTIVE,220.97,364.59,60.054,1556899204,"201051344001158","174011545737251",31.45,24.30,0,319.21,427.41,254.8,244.0,1.167,1260537.2,1260537.2,18979,0,0,0,L,1122011218,1,124.72,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556899214,439459.00
05/03/2019 12:00,2,7.811,ACTIVE,218.26,363.09,60.065,1556899204,"201051344000917","174011545737251",31.83,26.30,0,318.91,425.91,251.2,240.5,1.198,1273683.4,1273683.4,26695,0,0,0,L,1122011218,1,125.17,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556899215,439460.00
05/03/2019 12:00,2,9.506,ACTIVE,217.13,356.18,60.065,1556899204,"201051344000417","174011545737251",18.69,23.00,0,327.62,399.16,180.0,171.8,0.835,1021383.2,1021383.2,26846,0,0,0,L,1122011218,1,124.49,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556899216,439461.00
05/03/2019 12:00,2,7.912,ACTIVE,216.67,366.40,60.070,1556899204,"201051344000685","174011545737251",31.81,23.00,0,318.00,422.00,254.8,244.0,1.242,1280099.6,1280099.6,26861,0,0,0,L,1122011218,1,125.17,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556899217,439462.00
05/03/2019 12:00,2,7.932,ACTIVE,218.71,363.09,60.049,1556899204,"201051344000651","174011545737251",31.73,26.30,0,331.23,425.91,254.4,243.6,1.140,1273042.6,1273042.6,26827,0,0,0,L,1122011218,1,125.85,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556899218,439463.00
05/03/2019 12:00,2,7.902,ACTIVE,218.26,365.19,60.038,1556899204,"201051344000594","174011545737251",31.83,28.30,0,318.91,427.41,254.5,243.7,1.123,1285386.4,1285386.4,50705,0,0,0,L,1122011218,1,123.59,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556899219,439464.00
05/03/2019 12:00,2,7.887,ACTIVE,220.97,367.00,60.059,1556899204,"201051344000469","174011545737251",31.95,23.00,0,318.00,424.71,254.0,243.2,1.202,1265442.6,1265442.6,18953,0,0,0,L,1122011218,1,124.49,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556899220,439465.00
05/03/2019 12:00,2,7.889,ACTIVE,218.71,364.89,60.049,1556899204,"201051344000585","174011545737251",31.95,25.30,0,329.73,426.81,255.0,244.2,1.158,1286383.8,1286383.8,26886,0,0,0,L,1122011218,1,124.94,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556899221,439466.00
05/03/2019 12:00,2,7.602,ACTIVE,221.19,367.60,60.043,1556899204,"201051344000853","174011545737251",32.32,26.30,0,320.41,428.61,249.0,238.4,1.145,1288840.5,1288840.5,18553,0,0,0,L,1122011218,1,125.40,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556899222,439467.00
05/03/2019 12:00,2,7.842,ACTIVE,216.67,366.40,60.075,1556899204,"201051344001145","174011545737251",32.03,23.30,0,319.81,424.41,254.6,243.8,1.167,1288345.6,1288345.6,26803,0,0,0,L,1122011218,1,124.72,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556899223,439468.00
05/03/2019 12:00,2,7.781,ACTIVE,217.58,367.30,60.043,1556899204,"201051344000438","174011545737251",32.16,26.50,0,329.73,426.81,252.9,242.2,1.180,1281420.2,1281420.2,26834,0,0,0,L,1122011218,1,125.17,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556899224,439469.00
05/03/2019 12:00,2,7.867,ACTIVE,218.03,364.89,60.065,1556899204,"201051344001135","174011545737251",31.99,29.00,0,329.43,423.81,254.1,243.3,1.149,1268243.1,1268243.1,26782,0,0,0,L,1122011218,1,125.17,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556899225,439470.00
05/03/2019 12:00,2,7.867,ACTIVE,220.74,366.40,60.043,1556899204,"201051344000983","174011545737251",32.01,25.00,0,319.81,426.21,253.9,243.2,1.193,1286837.1,1286837.1,18548,0,0,0,L,1122011218,1,124.94,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556899226,439471.00
05/03/2019 12:00,2,7.801,ACTIVE,218.48,367.30,59.996,1556899204,"201051344001203","174011545737251",32.22,26.80,0,331.83,426.21,254.0,243.3,1.193,1275951.6,1275951.6,26841,0,0,0,L,1122011218,1,125.85,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556899227,439472.00
05/03/2019 12:00,2,7.742,ACTIVE,216.67,367.30,60.049,1556899204,"201051344001230","174011545737251",32.24,24.00,0,315.30,424.71,252.2,241.4,1.180,1272106.2,1272106.2,26674,0,0,0,L,1122011218,1,124.72,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556899228,439473.00
05/03/2019 12:00,2,7.742,ACTIVE,217.13,368.50,60.038,1556899204,"201051344000646","174011545737251",32.08,28.30,0,328.82,422.90,252.3,241.6,1.153,1265734.3,1265734.3,26816,0,0,0,L,1122011218,1,125.17,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556899228,439474.00
05/03/2019 12:00,2,7.738,ACTIVE,219.39,363.69,60.017,1556899204,"201051344000867","174011545737251",31.99,28.00,0,319.21,428.91,250.5,239.9,1.131,1263988.6,1263988.6,50745,0,0,0,L,1122011218,1,124.49,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556899229,439475.00
05/03/2019 12:00,2,7.744,ACTIVE,219.39,361.29,60.054,1556899204,"201051344000633","174011545737251",31.95,27.00,0,319.21,429.52,249.8,239.1,1.193,1261385.0,1261385.0,50842,0,0,0,L,1122011218,1,124.49,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556899230,439476.00
05/03/2019 12:00,2,7.850,ACTIVE,217.35,366.40,60.049,1556899204,"201051344000955","174011545737251",32.07,28.30,0,328.22,421.70,254.5,243.7,1.176,1285884.6,1285884.6,26828,0,0,0,L,1122011218,1,124.72,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556899231,439477.00
05/03/2019 12:00,2,7.895,ACTIVE,220.29,368.50,60.038,1556899204,"201051344000648","174011545737251",31.81,23.50,0,318.61,426.51,254.5,243.7,1.184,1276559.6,1276559.6,50292,0,0,0,L,1122011218,1,124.27,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556899232,439478.00
05/03/2019 12:00,2,7.828,ACTIVE,220.29,366.40,60.033,1556899204,"201051344000645","174011545737251",31.95,24.30,0,320.11,424.71,252.6,241.9,1.131,1281488.9,1281488.9,50258,0,0,0,L,1122011218,1,124.94,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556899233,439479.00
05/03/2019 12:00,2,7.838,ACTIVE,220.74,367.60,60.038,1556899204,"201051344000569","174011545737251",31.99,25.50,0,318.61,426.51,253.3,242.6,1.158,1297694.9,1297694.9,18464,0,0,0,L,1122011218,1,124.49,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556899234,439480.00
05/03/2019 12:00,2,7.779,ACTIVE,220.74,372.71,60.054,1556899204,"179051228000119","174011545737251",32.20,28.50,0,333.33,428.91,253.2,242.4,1.215,84753.6,84753.6,18583,0,0,0,L,46974696,1,124.94,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556899235,439481.00
05/03/2019 12:15,2,4.418,ACTIVE,217.13,352.87,60.001,1556900104,"201051344000579","174011545737251",28.63,29.50,0,331.23,428.01,128.0,121.6,0.592,1297642.1,1297642.1,18913,0,0,0,L,1122011218,1,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556900105,439482.00
05/03/2019 12:15,2,4.529,ACTIVE,216.45,350.77,60.017,1556900104,"201051344001025","174011545737251",28.13,33.80,0,323.41,423.20,129.0,122.6,0.579,1280064.2,1280064.2,26844,0,0,0,L,1122011218,1,123.81,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556900106,439483.00
05/03/2019 12:15,2,4.416,ACTIVE,216.45,354.07,60.038,1556900104,"201051344001093","174011545737251",27.97,28.30,0,326.12,423.81,125.1,118.8,0.570,1263778.9,1263778.9,26890,0,0,0,L,1122011218,1,124.04,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556900107,439484.00
05/03/2019 12:15,2,4.289,ACTIVE,216.90,351.97,60.012,1556900104,"201051344000458","174011545737251",28.49,31.50,0,329.43,426.21,123.8,117.6,0.592,1280601.5,1280601.5,18669,0,0,0,L,1122011218,1,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556900108,439485.00
05/03/2019 12:15,2,4.457,ACTIVE,215.54,350.77,59.980,1556900104,"201051344000890","174011545737251",27.83,27.80,0,324.32,423.81,125.7,119.4,0.583,1278530.1,1278530.1,26804,0,0,0,L,1122011218,1,123.81,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556900109,439486.00
05/03/2019 12:15,2,4.404,ACTIVE,216.90,349.86,59.996,1556900104,"201051344000988","174011545737251",18.25,28.00,0,334.24,407.87,81.5,76.7,0.384,986795.1,986795.1,19000,0,0,0,L,1122011218,1,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556900110,439487.00
05/03/2019 12:15,2,4.342,ACTIVE,216.67,351.37,60.012,1556900104,"201051344000582","174011545737251",27.95,28.00,0,327.62,425.31,122.9,116.7,0.570,1257251.8,1257251.8,26777,0,0,0,L,1122011218,1,124.04,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556900111,439488.00
05/03/2019 12:15,2,4.377,ACTIVE,216.00,351.67,60.012,1556900104,"201051344000868","174011545737251",27.69,27.00,0,327.92,424.11,122.7,116.5,0.566,1265858.5,1265858.5,50715,0,0,0,L,1122011218,1,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556900112,439489.00
05/03/2019 12:15,2,4.277,ACTIVE,217.13,353.77,60.001,1556900104,"201051344000576","174011545737251",28.17,29.50,0,326.42,427.71,122.0,115.9,0.575,1283876.5,1283876.5,22762,0,0,0,L,1122011218,1,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556900113,439490.00
05/03/2019 12:15,2,4.320,ACTIVE,216.90,353.17,59.969,1556900104,"201051344001158","174011545737251",27.95,28.80,0,324.32,428.01,122.3,116.1,0.575,1260585.7,1260585.7,18980,0,0,0,L,1122011218,1,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556900114,439491.00
05/03/2019 12:15,2,4.273,ACTIVE,216.22,351.07,59.996,1556900104,"201051344000917","174011545737251",28.15,30.30,0,319.51,425.61,121.8,115.6,0.588,1273731.5,1273731.5,26696,0,0,0,L,1122011218,1,123.81,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556900115,439492.00
05/03/2019 12:15,2,4.375,ACTIVE,215.77,346.86,60.006,1556900104,"201051344000417","174011545737251",18.13,28.00,0,329.13,404.87,80.4,75.7,0.380,1021416.1,1021416.1,26847,0,0,0,L,1122011218,1,123.36,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556900116,439493.00
05/03/2019 12:15,2,4.295,ACTIVE,215.77,353.17,59.996,1556900104,"201051344000685","174011545737251",28.33,26.00,0,325.82,423.50,123.2,117.0,0.610,1280148.3,1280148.3,26862,0,0,0,L,1122011218,1,124.27,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556900116,439494.00
05/03/2019 12:15,2,4.365,ACTIVE,216.67,351.97,60.012,1556900104,"201051344000651","174011545737251",28.17,31.00,0,326.12,424.41,124.5,118.2,0.575,1273091.3,1273091.3,26828,0,0,0,L,1122011218,1,124.49,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556900117,439495.00
05/03/2019 12:15,2,4.326,ACTIVE,215.54,350.17,59.985,1556900104,"201051344000594","174011545737251",28.15,32.80,0,330.03,426.81,123.2,117.0,0.570,1285435.2,1285435.2,50706,0,0,0,L,1122011218,1,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556900118,439496.00
