ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/03/2019 12:15,2,4.230,ACTIVE,216.90,352.27,59.996,1556900104,"201051344000469","174011545737251",28.65,27.50,0,330.03,428.01,122.8,116.6,0.592,1265491.2,1265491.2,18954,0,0,0,L,1122011218,1,122.68,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556900119,439497.00
05/03/2019 12:15,2,4.441,ACTIVE,216.67,351.07,59.990,1556900104,"201051344000585","174011545737251",28.05,29.30,0,330.33,423.20,126.2,119.9,0.579,1286432.7,1286432.7,26887,0,0,0,L,1122011218,1,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556900120,439498.00
05/03/2019 12:15,2,4.316,ACTIVE,217.35,353.77,59.996,1556900104,"201051344000853","174011545737251",28.01,30.30,0,328.82,429.22,122.6,116.4,0.583,1288888.5,1288888.5,18554,0,0,0,L,1122011218,1,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556900121,439499.00
05/03/2019 12:15,2,4.238,ACTIVE,215.54,349.56,59.990,1556900104,"201051344001145","174011545737251",28.35,27.30,0,327.32,425.61,121.7,115.6,0.566,1288394.0,1288394.0,26804,0,0,0,L,1122011218,1,123.59,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556900123,439500.00
05/03/2019 12:15,2,4.348,ACTIVE,216.00,351.37,60.001,1556900104,"201051344000438","174011545737251",28.03,31.00,0,325.52,426.21,123.4,117.2,0.579,1281468.4,1281468.4,26835,0,0,0,L,1122011218,1,124.04,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556900124,439501.00
05/03/2019 12:15,2,4.314,ACTIVE,216.00,352.27,60.012,1556900104,"201051344001135","174011545737251",28.35,32.00,0,327.02,425.01,123.8,117.5,0.557,1268291.5,1268291.5,26783,0,0,0,L,1122011218,1,123.81,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556900124,439502.00
05/03/2019 12:15,2,4.307,ACTIVE,216.90,351.37,59.990,1556900104,"201051344000983","174011545737251",28.33,30.00,0,327.32,425.91,123.6,117.3,0.588,1286885.4,1286885.4,18549,0,0,0,L,1122011218,1,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556900125,439503.00
05/03/2019 12:15,2,4.377,ACTIVE,216.45,351.67,59.996,1556900104,"201051344001203","174011545737251",27.97,29.80,0,329.13,425.01,124.0,117.8,0.566,1276000.3,1276000.3,26842,0,0,0,L,1122011218,1,124.49,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556900126,439504.00
05/03/2019 12:15,2,4.281,ACTIVE,215.54,349.26,59.980,1556900104,"201051344001230","174011545737251",27.91,26.80,0,326.42,424.11,121.1,114.9,0.570,1272154.4,1272154.4,26675,0,0,0,L,1122011218,1,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556900127,439505.00
05/03/2019 12:15,2,4.303,ACTIVE,215.54,349.26,59.969,1556900104,"201051344000646","174011545737251",28.17,32.20,0,323.41,425.01,122.6,116.4,0.579,1265782.2,1265782.2,26817,0,0,0,L,1122011218,1,123.81,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556900128,439506.00
05/03/2019 12:15,2,4.293,ACTIVE,216.22,350.77,59.953,1556900104,"201051344000867","174011545737251",28.15,32.40,0,323.11,425.01,122.4,116.2,0.566,1264036.5,1264036.5,50746,0,0,0,L,1122011218,1,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556900129,439507.00
05/03/2019 12:15,2,4.266,ACTIVE,216.22,351.67,59.996,1556900104,"201051344000633","174011545737251",28.19,30.50,0,322.21,424.71,121.8,115.6,0.579,1261432.8,1261432.8,50843,0,0,0,L,1122011218,1,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556900130,439508.00
05/03/2019 12:15,2,4.346,ACTIVE,215.54,350.77,59.969,1556900104,"201051344000955","174011545737251",28.17,32.20,0,321.91,422.60,124.0,117.8,0.579,1285932.6,1285932.6,26829,0,0,0,L,1122011218,1,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556900131,439509.00
05/03/2019 12:15,2,4.180,ACTIVE,216.45,351.67,60.001,1556900104,"201051344000648","174011545737251",28.47,27.30,0,329.13,425.91,120.5,114.4,0.570,1276607.5,1276607.5,50293,0,0,0,L,1122011218,1,122.46,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556900132,439510.00
05/03/2019 12:15,2,4.262,ACTIVE,216.67,351.67,59.990,1556900104,"201051344000645","174011545737251",28.13,28.30,0,322.51,424.11,121.4,115.3,0.552,1281536.9,1281536.9,50259,0,0,0,L,1122011218,1,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556900133,439511.00
05/03/2019 12:15,2,4.250,ACTIVE,216.90,353.17,60.012,1556900104,"201051344000569","174011545737251",28.35,29.80,0,327.32,425.91,122.0,115.8,0.579,1297742.8,1297742.8,18465,0,0,0,L,1122011218,1,122.68,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556900134,439512.00
05/03/2019 12:15,2,4.297,ACTIVE,216.67,356.78,59.996,1556900104,"179051228000119","174011545737251",28.75,32.80,0,331.23,428.91,125.1,118.8,0.597,84802.0,84802.0,18584,0,0,0,L,46974696,1,123.14,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556900135,439513.00
05/03/2019 12:30,2,3.541,ACTIVE,215.77,348.66,59.990,1556901004,"201051344000579","174011545737251",28.92,31.80,0,331.23,426.51,103.8,98.3,0.486,1297680.7,1297680.7,18914,0,0,0,L,1122011218,1,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556901006,439514.00
05/03/2019 12:30,2,3.672,ACTIVE,215.77,348.96,59.969,1556901004,"201051344001025","174011545737251",28.31,35.60,0,327.02,427.11,105.2,99.7,0.473,1280103.3,1280103.3,26845,0,0,0,L,1122011218,1,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556901007,439515.00
05/03/2019 12:30,2,3.514,ACTIVE,215.77,349.26,59.996,1556901004,"201051344001093","174011545737251",28.41,30.30,0,327.62,423.50,101.1,95.6,0.460,1263817.1,1263817.1,26891,0,0,0,L,1122011218,1,123.59,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556901007,439516.00
05/03/2019 12:30,2,3.439,ACTIVE,215.77,347.16,59.990,1556901004,"201051344000458","174011545737251",28.57,34.00,0,330.03,427.11,99.5,94.1,0.473,1280639.2,1280639.2,18670,0,0,0,L,1122011218,1,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556901008,439517.00
05/03/2019 12:30,2,3.623,ACTIVE,214.87,348.36,60.022,1556901004,"201051344000890","174011545737251",28.19,30.30,0,330.33,423.81,103.5,97.9,0.482,1278568.9,1278568.9,26805,0,0,0,L,1122011218,1,123.36,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556901009,439518.00
05/03/2019 12:30,2,3.549,ACTIVE,215.54,356.18,60.001,1556901004,"201051344000988","174011545737251",18.31,29.80,0,315.00,408.18,65.9,61.7,0.575,986820.3,986820.3,19001,0,0,0,L,1122011218,1,122.23,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556901010,439519.00
05/03/2019 12:30,2,3.521,ACTIVE,215.77,349.26,59.985,1556901004,"201051344000582","174011545737251",28.25,30.50,0,329.43,425.01,100.8,95.4,0.473,1257290.0,1257290.0,26778,0,0,0,L,1122011218,1,123.36,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556901011,439520.00
05/03/2019 12:30,2,3.555,ACTIVE,214.87,347.46,59.990,1556901004,"201051344000868","174011545737251",27.67,29.00,0,327.02,425.31,99.6,94.2,0.460,1265896.0,1265896.0,50716,0,0,0,L,1122011218,1,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556901012,439521.00
05/03/2019 12:30,2,3.422,ACTIVE,216.00,350.77,59.985,1556901004,"201051344000576","174011545737251",28.21,33.00,0,328.22,432.22,97.7,92.4,0.468,1283913.5,1283913.5,22763,0,0,0,L,1122011218,1,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556901013,439522.00
05/03/2019 12:30,2,3.527,ACTIVE,215.54,347.46,59.990,1556901004,"201051344001158","174011545737251",27.79,31.00,0,332.43,426.21,99.3,94.0,0.473,1260623.5,1260623.5,18981,0,0,0,L,1122011218,1,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556901014,439523.00
05/03/2019 12:30,2,3.502,ACTIVE,215.32,348.66,60.001,1556901004,"201051344000917","174011545737251",28.15,32.80,0,327.92,425.31,99.8,94.4,0.468,1273769.4,1273769.4,26697,0,0,0,L,1122011218,1,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556901015,439524.00
05/03/2019 12:30,2,3.592,ACTIVE,215.09,354.97,59.985,1556901004,"201051344000417","174011545737251",18.29,29.50,0,317.40,406.07,66.5,62.3,0.561,1021441.6,1021441.6,26848,0,0,0,L,1122011218,1,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556901016,439525.00
05/03/2019 12:30,2,3.504,ACTIVE,214.87,349.56,59.943,1556901004,"201051344000685","174011545737251",28.63,28.30,0,331.83,423.20,101.7,96.2,0.504,1280187.1,1280187.1,26863,0,0,0,L,1122011218,1,123.81,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556901017,439526.00
05/03/2019 12:30,2,3.609,ACTIVE,215.77,349.86,60.022,1556901004,"201051344000651","174011545737251",27.95,33.30,0,328.22,422.60,102.2,96.8,0.482,1273130.3,1273130.3,26829,0,0,0,L,1122011218,1,124.04,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556901018,439527.00
05/03/2019 12:30,2,3.477,ACTIVE,214.64,347.46,60.017,1556901004,"201051344000594","174011545737251",28.67,35.00,0,328.22,431.62,101.0,95.5,0.464,1285473.2,1285473.2,50707,0,0,0,L,1122011218,1,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556901019,439528.00
05/03/2019 12:30,2,3.482,ACTIVE,215.54,348.36,59.996,1556901004,"201051344000469","174011545737251",28.13,29.80,0,328.22,427.11,99.3,93.9,0.486,1265529.1,1265529.1,18955,0,0,0,L,1122011218,1,122.01,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556901019,439529.00
05/03/2019 12:30,2,3.662,ACTIVE,215.54,348.96,59.996,1556901004,"201051344000585","174011545737251",27.99,32.00,0,328.82,423.20,103.9,98.3,0.482,1286472.1,1286472.1,26888,0,0,0,L,1122011218,1,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556901020,439530.00
05/03/2019 12:30,2,3.496,ACTIVE,216.22,350.77,60.001,1556901004,"201051344000853","174011545737251",27.97,33.30,0,332.13,429.82,99.0,93.7,0.468,1288926.0,1288926.0,18555,0,0,0,L,1122011218,1,122.91,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556901022,439531.00
05/03/2019 12:30,2,3.451,ACTIVE,215.09,348.36,59.996,1556901004,"201051344001145","174011545737251",28.59,29.00,0,330.33,425.91,99.9,94.5,0.468,1288432.4,1288432.4,26805,0,0,0,L,1122011218,1,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556901023,439532.00
05/03/2019 12:30,2,3.561,ACTIVE,215.32,349.26,60.001,1556901004,"201051344000438","174011545737251",28.33,33.30,0,328.82,425.01,102.2,96.7,0.477,1281507.5,1281507.5,26836,0,0,0,L,1122011218,1,123.81,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556901024,439533.00
05/03/2019 12:30,2,3.570,ACTIVE,215.32,348.06,59.996,1556901004,"201051344001135","174011545737251",28.33,33.00,0,327.92,423.81,102.5,97.0,0.477,1268330.6,1268330.6,26784,0,0,0,L,1122011218,1,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556901025,439534.00
05/03/2019 12:30,2,3.484,ACTIVE,215.77,348.36,60.001,1556901004,"201051344000983","174011545737251",28.29,32.80,0,330.33,425.61,99.8,94.4,0.477,1286923.0,1286923.0,18550,0,0,0,L,1122011218,1,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556901026,439535.00
05/03/2019 12:30,2,3.570,ACTIVE,215.54,346.86,59.996,1556901004,"201051344001203","174011545737251",28.25,32.40,0,329.43,423.81,102.1,96.6,0.477,1276039.0,1276039.0,26843,0,0,0,L,1122011218,1,124.04,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556901027,439536.00
05/03/2019 12:30,2,3.461,ACTIVE,214.87,347.16,60.001,1556901004,"201051344001230","174011545737251",28.41,28.80,0,330.03,423.81,99.6,94.2,0.464,1272192.6,1272192.6,26676,0,0,0,L,1122011218,1,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556901028,439537.00
05/03/2019 12:30,2,3.562,ACTIVE,214.64,348.36,59.996,1556901004,"201051344000646","174011545737251",28.15,33.30,0,328.82,424.11,101.6,96.1,0.482,1265821.0,1265821.0,26818,0,0,0,L,1122011218,1,123.36,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556901029,439538.00
05/03/2019 12:30,2,3.463,ACTIVE,215.32,347.46,59.990,1556901004,"201051344000867","174011545737251",28.47,34.30,0,327.92,424.11,99.9,94.5,0.455,1264073.9,1264073.9,50747,0,0,0,L,1122011218,1,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556901030,439539.00
05/03/2019 12:30,2,3.477,ACTIVE,215.54,349.86,60.012,1556901004,"201051344000633","174011545737251",28.29,33.30,0,325.52,424.41,99.6,94.2,0.473,1261470.3,1261470.3,50844,0,0,0,L,1122011218,1,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556901031,439540.00
05/03/2019 12:30,2,3.564,ACTIVE,214.87,348.06,60.012,1556901004,"201051344000955","174011545737251",28.51,34.80,0,330.93,423.20,102.9,97.4,0.491,1285971.9,1285971.9,26830,0,0,0,L,1122011218,1,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556901032,439541.00
05/03/2019 12:30,2,3.424,ACTIVE,215.54,348.06,59.975,1556901004,"201051344000648","174011545737251",28.37,29.80,0,329.73,424.71,98.5,93.1,0.468,1276644.6,1276644.6,50294,0,0,0,L,1122011218,1,122.01,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556901033,439542.00
05/03/2019 12:30,2,3.482,ACTIVE,215.77,348.96,60.033,1556901004,"201051344000645","174011545737251",27.99,31.50,0,328.52,422.60,98.7,93.3,0.460,1281574.1,1281574.1,50260,0,0,0,L,1122011218,1,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556901034,439543.00
05/03/2019 12:30,2,3.439,ACTIVE,215.77,348.06,60.006,1556901004,"201051344000569","174011545737251",28.37,32.20,0,326.12,426.21,98.8,93.5,0.468,1297780.1,1297780.1,18466,0,0,0,L,1122011218,1,122.23,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556901034,439544.00
05/03/2019 12:30,2,3.543,ACTIVE,215.77,353.77,59.985,1556901004,"179051228000119","174011545737251",28.29,35.20,0,330.33,428.61,101.5,96.0,0.486,84839.7,84839.7,18585,0,0,0,L,46974696,1,122.68,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556901035,439545.00
05/03/2019 12:45,2,3.057,ACTIVE,215.09,346.56,60.001,1556901903,"201051344000579","174011545737251",28.96,31.30,0,333.63,423.50,89.7,84.7,0.424,1297708.6,1297708.6,18915,0,0,0,L,1122011218,1,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556901905,439546.00
05/03/2019 12:45,2,3.146,ACTIVE,215.09,346.56,60.017,1556901903,"201051344001025","174011545737251",28.86,34.80,0,333.03,423.20,92.1,87.0,0.415,1280132.1,1280132.1,26846,0,0,0,L,1122011218,1,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556901906,439547.00
05/03/2019 12:45,2,2.953,ACTIVE,215.09,346.86,60.012,1556901903,"201051344001093","174011545737251",29.32,29.50,0,332.13,423.81,87.7,82.7,0.407,1263845.1,1263845.1,26892,0,0,0,L,1122011218,1,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556901907,439548.00
05/03/2019 12:45,2,2.984,ACTIVE,215.09,345.96,60.028,1556901903,"201051344000458","174011545737251",28.82,34.80,0,333.63,420.80,87.2,82.2,0.411,1280666.2,1280666.2,18671,0,0,0,L,1122011218,1,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556901908,439549.00
05/03/2019 12:45,2,3.082,ACTIVE,214.41,345.96,60.017,1556901903,"201051344000890","174011545737251",28.86,30.50,0,331.53,423.81,90.1,85.0,0.415,1278597.7,1278597.7,26806,0,0,0,L,1122011218,1,123.14,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556901908,439550.00
05/03/2019 12:45,2,3.070,ACTIVE,215.09,352.87,60.049,1556901903,"201051344000988","174011545737251",18.65,29.50,0,316.50,397.66,58.0,54.1,0.508,986838.1,986838.1,19002,0,0,0,L,1122011218,1,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556901909,439551.00
05/03/2019 12:45,2,3.027,ACTIVE,215.32,347.16,60.012,1556901903,"201051344000582","174011545737251",28.77,29.80,0,332.43,424.41,88.2,83.2,0.415,1257318.2,1257318.2,26779,0,0,0,L,1122011218,1,123.36,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556901910,439552.00
05/03/2019 12:45,2,3.000,ACTIVE,214.64,345.66,60.006,1556901903,"201051344000868","174011545737251",29.04,30.30,0,332.13,422.90,88.3,83.3,0.407,1265923.3,1265923.3,50717,0,0,0,L,1122011218,1,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556901911,439553.00
05/03/2019 12:45,2,2.982,ACTIVE,215.54,347.76,60.012,1556901903,"201051344000576","174011545737251",28.63,33.00,0,333.63,422.00,86.5,81.5,0.398,1283940.2,1283940.2,22764,0,0,0,L,1122011218,1,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556901912,439554.00
05/03/2019 12:45,2,3.010,ACTIVE,215.32,346.56,60.022,1556901903,"201051344001158","174011545737251",28.80,31.30,0,333.03,422.30,87.8,82.8,0.415,1260650.7,1260650.7,18982,0,0,0,L,1122011218,1,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556901913,439555.00
05/03/2019 12:45,2,2.986,ACTIVE,215.09,346.56,60.022,1556901903,"201051344000917","174011545737251",28.84,32.20,0,331.83,423.50,87.3,82.3,0.402,1273797.5,1273797.5,26698,0,0,0,L,1122011218,1,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556901914,439556.00
05/03/2019 12:45,2,3.086,ACTIVE,214.87,351.67,60.022,1556901903,"201051344000417","174011545737251",18.85,28.80,0,318.91,399.76,58.9,54.9,0.495,1021460.1,1021460.1,26849,0,0,0,L,1122011218,1,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556901915,439557.00
05/03/2019 12:45,2,3.043,ACTIVE,214.87,347.16,60.006,1556901903,"201051344000685","174011545737251",28.98,28.30,0,331.53,423.20,89.3,84.3,0.442,1280215.9,1280215.9,26864,0,0,0,L,1122011218,1,123.81,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556901916,439558.00
05/03/2019 12:45,2,3.096,ACTIVE,215.32,347.46,59.980,1556901903,"201051344000651","174011545737251",28.94,33.00,0,333.93,421.40,90.7,85.6,0.415,1273158.9,1273158.9,26830,0,0,0,L,1122011218,1,123.81,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556901917,439559.00
05/03/2019 12:45,2,3.016,ACTIVE,214.41,345.66,60.022,1556901903,"201051344000594","174011545737251",29.04,34.30,0,330.03,423.20,88.8,83.8,0.407,1285500.9,1285500.9,50708,0,0,0,L,1122011218,1,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556901918,439560.00
05/03/2019 12:45,2,3.002,ACTIVE,215.54,347.46,60.012,1556901903,"201051344000469","174011545737251",29.02,30.50,0,333.33,422.00,88.3,83.3,0.429,1265556.3,1265556.3,18956,0,0,0,L,1122011218,1,122.01,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556901919,439561.00
05/03/2019 12:45,2,3.186,ACTIVE,215.32,347.76,60.012,1556901903,"201051344000585","174011545737251",28.77,31.30,0,332.43,422.00,92.9,87.7,0.429,1286501.0,1286501.0,26889,0,0,0,L,1122011218,1,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556901920,439562.00
05/03/2019 12:45,2,2.992,ACTIVE,216.00,348.06,60.012,1556901903,"201051344000853","174011545737251",29.02,32.60,0,333.93,424.71,88.0,83.0,0.420,1288953.0,1288953.0,18556,0,0,0,L,1122011218,1,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556901920,439563.00
05/03/2019 12:45,2,2.936,ACTIVE,214.87,346.86,60.049,1556901903,"201051344001145","174011545737251",29.46,28.80,0,331.83,424.71,87.7,82.7,0.411,1288461.0,1288461.0,26806,0,0,0,L,1122011218,1,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556901922,439564.00
05/03/2019 12:45,2,3.072,ACTIVE,215.09,347.16,60.012,1556901903,"201051344000438","174011545737251",29.10,33.80,0,332.13,423.81,90.6,85.5,0.411,1281536.5,1281536.5,26837,0,0,0,L,1122011218,1,123.59,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556901923,439565.00
05/03/2019 12:45,2,3.113,ACTIVE,214.87,346.26,60.012,1556901903,"201051344001135","174011545737251",28.98,32.60,0,332.73,422.90,91.4,86.3,0.420,1268359.2,1268359.2,26785,0,0,0,L,1122011218,1,123.14,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556901924,439566.00
05/03/2019 12:45,2,3.002,ACTIVE,215.32,346.86,60.038,1556901903,"201051344000983","174011545737251",29.10,32.60,0,332.43,421.70,88.5,83.5,0.424,1286950.1,1286950.1,18551,0,0,0,L,1122011218,1,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556901925,439567.00
05/03/2019 12:45,2,3.074,ACTIVE,215.32,346.26,59.990,1556901903,"201051344001203","174011545737251",29.08,32.00,0,333.63,422.00,90.6,85.5,0.424,1276067.7,1276067.7,26844,0,0,0,L,1122011218,1,123.81,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556901926,439568.00
05/03/2019 12:45,2,2.980,ACTIVE,214.41,345.36,60.001,1556901903,"201051344001230","174011545737251",28.92,29.80,0,329.73,423.81,87.3,82.3,0.411,1272220.8,1272220.8,26677,0,0,0,L,1122011218,1,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556901927,439569.00
05/03/2019 12:45,2,3.041,ACTIVE,214.19,346.56,60.033,1556901903,"201051344000646","174011545737251",29.22,32.40,0,330.63,425.61,90.0,85.0,0.424,1265849.6,1265849.6,26819,0,0,0,L,1122011218,1,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556901927,439570.00
05/03/2019 12:45,2,2.998,ACTIVE,214.87,345.36,60.001,1556901903,"201051344000867","174011545737251",29.08,34.50,0,332.43,422.60,88.3,83.3,0.398,1264101.3,1264101.3,50748,0,0,0,L,1122011218,1,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556901929,439571.00
05/03/2019 12:45,2,2.979,ACTIVE,215.09,347.76,60.033,1556901903,"201051344000633","174011545737251",29.06,33.50,0,332.73,422.00,87.7,82.7,0.407,1261497.5,1261497.5,50845,0,0,0,L,1122011218,1,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556901929,439572.00
05/03/2019 12:45,2,3.107,ACTIVE,214.41,345.96,60.001,1556901903,"201051344000955","174011545737251",28.90,33.50,0,331.53,422.60,91.0,85.9,0.433,1286000.8,1286000.8,26831,0,0,0,L,1122011218,1,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556901930,439573.00
05/03/2019 12:45,2,2.945,ACTIVE,215.09,346.26,60.033,1556901903,"201051344000648","174011545737251",28.94,29.80,0,334.24,422.90,86.3,81.4,0.407,1276671.3,1276671.3,50295,0,0,0,L,1122011218,1,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556901931,439574.00
05/03/2019 12:45,2,2.982,ACTIVE,215.32,346.26,60.028,1556901903,"201051344000645","174011545737251",28.82,32.00,0,333.63,422.30,87.1,82.2,0.407,1281601.0,1281601.0,50261,0,0,0,L,1122011218,1,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556901932,439575.00
05/03/2019 12:45,2,3.008,ACTIVE,215.09,346.26,60.017,1556901903,"201051344000569","174011545737251",28.75,32.80,0,333.33,422.00,87.6,82.6,0.420,1297806.9,1297806.9,18467,0,0,0,L,1122011218,1,122.01,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556901933,439576.00
05/03/2019 12:45,2,3.020,ACTIVE,215.32,351.67,60.012,1556901903,"179051228000119","174011545737251",29.28,35.60,0,333.93,429.22,89.6,84.6,0.424,84867.1,84867.1,18586,0,0,0,L,46974696,1,122.46,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556901934,439577.00
05/03/2019 13:00,2,3.121,ACTIVE,215.32,346.86,60.001,1556902804,"201051344000579","174011545737251",28.96,32.20,0,333.33,422.00,91.6,86.5,0.424,1297732.9,1297732.9,18916,0,0,0,L,1122011218,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556902805,439578.00
05/03/2019 13:00,2,3.172,ACTIVE,215.09,345.96,60.001,1556902804,"201051344001025","174011545737251",29.50,33.50,0,330.63,422.90,94.8,89.6,0.433,1280156.7,1280156.7,26847,0,0,0,L,1122011218,1,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556902806,439579.00
05/03/2019 13:00,2,3.033,ACTIVE,215.32,347.76,60.012,1556902804,"201051344001093","174011545737251",29.40,28.50,0,332.43,423.81,90.4,85.3,0.415,1263868.8,1263868.8,26893,0,0,0,L,1122011218,1,123.36,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556902807,439580.00
05/03/2019 13:00,2,2.963,ACTIVE,215.32,346.56,60.049,1556902804,"201051344000458","174011545737251",29.28,35.40,0,333.33,421.70,87.9,82.9,0.411,1280689.9,1280689.9,18672,0,0,0,L,1122011218,1,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556902808,439581.00
05/03/2019 13:00,2,3.131,ACTIVE,214.64,346.26,60.022,1556902804,"201051344000890","174011545737251",29.32,29.80,0,330.33,415.39,93.0,87.9,0.429,1278621.7,1278621.7,26807,0,0,0,L,1122011218,1,123.14,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556902809,439582.00
05/03/2019 13:00,2,3.107,ACTIVE,215.32,354.37,60.028,1556902804,"201051344000988","174011545737251",18.61,29.00,0,318.30,402.46,58.6,54.6,0.504,986853.7,986853.7,19003,0,0,0,L,1122011218,1,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556902810,439583.00
05/03/2019 13:00,2,3.084,ACTIVE,215.54,347.46,60.001,1556902804,"201051344000582","174011545737251",28.96,28.80,0,331.83,422.30,90.5,85.4,0.433,1257341.8,1257341.8,26780,0,0,0,L,1122011218,1,123.36,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556902811,439584.00
05/03/2019 13:00,2,3.037,ACTIVE,214.64,345.66,60.017,1556902804,"201051344000868","174011545737251",28.94,28.80,0,332.43,423.20,89.1,84.0,0.411,1265947.4,1265947.4,50718,0,0,0,L,1122011218,1,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556902811,439585.00
05/03/2019 13:00,2,2.947,ACTIVE,215.54,348.06,60.001,1556902804,"201051344000576","174011545737251",28.94,32.00,0,332.13,422.90,86.5,81.5,0.407,1283963.9,1283963.9,22765,0,0,0,L,1122011218,1,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556902812,439586.00
05/03/2019 13:00,2,3.012,ACTIVE,215.32,346.86,60.012,1556902804,"201051344001158","174011545737251",28.96,31.30,0,332.73,423.20,88.4,83.4,0.420,1260674.6,1260674.6,18983,0,0,0,L,1122011218,1,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556902813,439587.00
05/03/2019 13:00,2,3.006,ACTIVE,215.09,346.56,60.012,1556902804,"201051344000917","174011545737251",29.16,30.50,0,331.53,421.40,88.8,83.8,0.424,1273821.0,1273821.0,26699,0,0,0,L,1122011218,1,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556902814,439588.00
05/03/2019 13:00,2,3.104,ACTIVE,214.87,352.57,60.017,1556902804,"201051344000417","174011545737251",19.06,28.30,0,318.61,389.84,60.0,55.9,0.508,1021475.6,1021475.6,26850,0,0,0,L,1122011218,1,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556902815,439589.00
05/03/2019 13:00,2,3.080,ACTIVE,214.64,348.06,60.022,1556902804,"201051344000685","174011545737251",29.12,27.50,0,330.93,413.59,90.9,85.8,0.446,1280239.7,1280239.7,26865,0,0,0,L,1122011218,1,123.59,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556902816,439590.00
05/03/2019 13:00,2,3.115,ACTIVE,215.32,347.46,60.038,1556902804,"201051344000651","174011545737251",29.14,31.30,0,332.73,420.80,92.0,86.8,0.424,1273183.1,1273183.1,26831,0,0,0,L,1122011218,1,123.81,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556902817,439591.00
05/03/2019 13:00,2,3.008,ACTIVE,214.19,345.06,60.012,1556902804,"201051344000594","174011545737251",29.00,33.80,0,331.23,425.01,88.4,83.4,0.407,1285525.0,1285525.0,50709,0,0,0,L,1122011218,1,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556902818,439592.00
05/03/2019 13:00,2,2.961,ACTIVE,215.32,348.36,60.028,1556902804,"201051344000469","174011545737251",29.30,29.80,0,332.73,424.11,88.0,83.0,0.429,1265580.4,1265580.4,18957,0,0,0,L,1122011218,1,122.01,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556902819,439593.00
05/03/2019 13:00,2,3.164,ACTIVE,215.32,347.16,60.012,1556902804,"201051344000585","174011545737251",29.12,30.80,0,331.83,421.70,93.4,88.2,0.424,1286525.8,1286525.8,26890,0,0,0,L,1122011218,1,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556902820,439594.00
05/03/2019 13:00,2,2.939,ACTIVE,215.77,348.36,60.049,1556902804,"201051344000853","174011545737251",29.18,33.00,0,333.33,428.91,87.0,82.0,0.424,1288977.0,1288977.0,18557,0,0,0,L,1122011218,1,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556902821,439595.00
05/03/2019 13:00,2,2.988,ACTIVE,214.87,345.96,60.028,1556902804,"201051344001145","174011545737251",29.18,27.50,0,332.13,416.89,88.3,83.3,0.411,1288484.4,1288484.4,26807,0,0,0,L,1122011218,1,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556902822,439596.00
05/03/2019 13:00,2,3.045,ACTIVE,214.87,347.16,60.028,1556902804,"201051344000438","174011545737251",29.54,33.00,0,332.43,416.89,91.2,86.1,0.424,1281560.5,1281560.5,26838,0,0,0,L,1122011218,1,123.36,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556902823,439597.00
05/03/2019 13:00,2,3.113,ACTIVE,214.87,345.36,59.996,1556902804,"201051344001135","174011545737251",28.98,30.50,0,330.93,419.90,91.5,86.4,0.424,1268383.5,1268383.5,26786,0,0,0,L,1122011218,1,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556902824,439598.00
05/03/2019 13:00,2,2.982,ACTIVE,215.32,346.56,60.022,1556902804,"201051344000983","174011545737251",28.75,32.60,0,332.13,424.41,86.8,81.9,0.415,1286974.2,1286974.2,18552,0,0,0,L,1122011218,1,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556902825,439599.00
05/03/2019 13:00,2,3.064,ACTIVE,215.09,345.96,59.996,1556902804,"201051344001203","174011545737251",29.08,30.50,0,332.73,423.20,90.2,85.2,0.429,1276092.0,1276092.0,26845,0,0,0,L,1122011218,1,123.59,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556902826,439600.00
05/03/2019 13:00,2,2.947,ACTIVE,214.41,345.96,60.022,1556902804,"201051344001230","174011545737251",29.24,28.00,0,329.13,415.39,87.2,82.3,0.407,1272244.3,1272244.3,26678,0,0,0,L,1122011218,1,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556902827,439601.00
05/03/2019 13:00,2,3.053,ACTIVE,214.41,346.56,60.028,1556902804,"201051344000646","174011545737251",29.06,32.00,0,329.43,417.49,89.8,84.8,0.424,1265873.5,1265873.5,26820,0,0,0,L,1122011218,1,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556902828,439602.00
05/03/2019 13:00,2,2.977,ACTIVE,214.64,345.66,60.028,1556902804,"201051344000867","174011545737251",28.86,33.50,0,332.13,423.20,87.0,82.1,0.389,1264125.3,1264125.3,50749,0,0,0,L,1122011218,1,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556902829,439603.00
05/03/2019 13:00,2,2.930,ACTIVE,215.09,347.46,60.038,1556902804,"201051344000633","174011545737251",29.16,33.30,0,331.83,429.52,86.5,81.6,0.411,1261521.5,1261521.5,50846,0,0,0,L,1122011218,1,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556902830,439604.00
05/03/2019 13:00,2,3.045,ACTIVE,214.41,345.66,60.028,1556902804,"201051344000955","174011545737251",29.38,32.60,0,329.43,415.09,90.6,85.6,0.420,1286024.9,1286024.9,26832,0,0,0,L,1122011218,1,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556902831,439605.00
05/03/2019 13:00,2,2.863,ACTIVE,214.87,345.66,60.001,1556902804,"201051344000648","174011545737251",29.24,29.30,0,332.73,425.31,84.8,79.9,0.398,1276695.0,1276695.0,50296,0,0,0,L,1122011218,1,121.78,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556902832,439606.00
05/03/2019 13:00,2,2.916,ACTIVE,215.32,346.56,60.022,1556902804,"201051344000645","174011545737251",28.96,31.30,0,333.03,422.60,85.6,80.7,0.398,1281624.8,1281624.8,50262,0,0,0,L,1122011218,1,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556902833,439607.00
05/03/2019 13:00,2,2.934,ACTIVE,215.09,346.26,60.022,1556902804,"201051344000569","174011545737251",28.96,32.20,0,332.43,423.81,86.1,81.2,0.402,1297830.9,1297830.9,18468,0,0,0,L,1122011218,1,121.78,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556902834,439608.00
05/03/2019 13:00,2,2.939,ACTIVE,215.09,351.67,60.012,1556902804,"179051228000119","174011545737251",29.56,34.80,0,334.24,428.61,88.0,83.0,0.420,84891.6,84891.6,18587,0,0,0,L,46974696,1,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556902835,439609.00
05/03/2019 13:15,2,2.705,ACTIVE,214.87,346.26,59.996,1556903704,"201051344000579","174011545737251",29.64,29.80,0,334.24,377.22,81.2,76.4,0.384,1297753.2,1297753.2,18917,0,0,0,L,1122011218,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556903705,439610.00
05/03/2019 13:15,2,2.783,ACTIVE,214.41,344.76,59.943,1556903704,"201051344001025","174011545737251",29.52,31.80,0,333.03,379.62,83.2,78.4,0.380,1280177.8,1280177.8,26848,0,0,0,L,1122011218,1,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556903706,439611.00
05/03/2019 13:15,2,2.602,ACTIVE,214.41,357.08,59.990,1556903704,"201051344001093","174011545737251",29.96,25.80,0,320.41,388.64,78.9,74.2,0.641,1263888.8,1263888.8,26894,0,0,0,L,1122011218,1,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556903707,439612.00
05/03/2019 13:15,2,2.688,ACTIVE,214.87,344.76,60.001,1556903704,"201051344000458","174011545737251",29.38,31.30,0,317.70,388.04,80.1,75.4,0.376,1280709.7,1280709.7,18673,0,0,0,L,1122011218,1,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556903708,439613.00
05/03/2019 13:15,2,2.709,ACTIVE,213.96,344.76,59.996,1556903704,"201051344000890","174011545737251",29.66,29.30,0,332.43,380.22,81.4,76.7,0.376,1278642.3,1278642.3,26808,0,0,0,L,1122011218,1,122.91,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556903709,439614.00
05/03/2019 13:15,2,2.697,ACTIVE,214.87,352.57,60.001,1556903704,"201051344000988","174011545737251",19.44,25.80,0,330.93,385.93,53.2,49.4,0.455,986866.8,986866.8,19004,0,0,0,L,1122011218,1,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556903710,439615.00
05/03/2019 13:15,2,2.684,ACTIVE,214.87,357.68,59.985,1556903704,"201051344000582","174011545737251",29.28,26.00,0,316.50,389.84,79.7,75.0,0.663,1257362.0,1257362.0,26781,0,0,0,L,1122011218,1,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556903711,439616.00
05/03/2019 13:15,2,2.732,ACTIVE,214.41,345.06,60.012,1556903704,"201051344000868","174011545737251",29.60,25.80,0,333.33,376.31,81.9,77.2,0.376,1265967.7,1265967.7,50719,0,0,0,L,1122011218,1,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556903712,439617.00
05/03/2019 13:15,2,2.674,ACTIVE,215.32,346.56,60.001,1556903704,"201051344000576","174011545737251",29.88,27.50,0,319.81,390.14,81.0,76.2,0.380,1283983.7,1283983.7,22766,0,0,0,L,1122011218,1,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556903713,439618.00
05/03/2019 13:15,2,2.703,ACTIVE,215.09,345.96,60.006,1556903704,"201051344001158","174011545737251",29.58,28.30,0,321.61,389.54,81.0,76.2,0.389,1260694.6,1260694.6,18984,0,0,0,L,1122011218,1,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556903714,439619.00
05/03/2019 13:15,2,2.596,ACTIVE,214.64,355.58,60.001,1556903704,"201051344000917","174011545737251",30.06,27.50,0,320.41,386.83,79.0,74.3,0.658,1273840.9,1273840.9,26700,0,0,0,L,1122011218,1,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556903715,439620.00
05/03/2019 13:15,2,2.775,ACTIVE,214.41,350.47,60.006,1556903704,"201051344000417","174011545737251",19.06,26.50,0,330.93,387.44,53.7,49.9,0.451,1021488.9,1021488.9,26851,0,0,0,L,1122011218,1,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556903716,439621.00
05/03/2019 13:15,2,2.691,ACTIVE,214.41,345.96,59.969,1556903704,"201051344000685","174011545737251",29.68,26.30,0,333.03,378.72,80.9,76.1,0.393,1280260.0,1280260.0,26866,0,0,0,L,1122011218,1,123.36,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556903716,439622.00
05/03/2019 13:15,2,2.775,ACTIVE,214.87,345.06,60.001,1556903704,"201051344000651","174011545737251",29.60,29.00,0,333.93,379.02,83.3,78.5,0.384,1273203.9,1273203.9,26832,0,0,0,L,1122011218,1,123.59,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556903717,439623.00
05/03/2019 13:15,2,2.666,ACTIVE,214.19,345.36,60.012,1556903704,"201051344000594","174011545737251",30.00,31.80,0,317.70,387.74,81.0,76.2,0.376,1285545.2,1285545.2,50710,0,0,0,L,1122011218,1,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556903718,439624.00
05/03/2019 13:15,2,2.691,ACTIVE,215.09,345.96,60.001,1556903704,"201051344000469","174011545737251",29.98,25.80,0,333.03,376.01,81.7,76.9,0.402,1265600.6,1265600.6,18958,0,0,0,L,1122011218,1,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556903719,439625.00
05/03/2019 13:15,2,2.842,ACTIVE,215.09,346.56,59.990,1556903704,"201051344000585","174011545737251",29.78,28.80,0,333.03,379.02,85.9,81.0,0.398,1286547.1,1286547.1,26891,0,0,0,L,1122011218,1,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556903720,439626.00
05/03/2019 13:15,2,2.709,ACTIVE,215.77,345.66,59.996,1556903704,"201051344000853","174011545737251",29.70,28.30,0,333.33,373.61,81.5,76.8,0.389,1288997.1,1288997.1,18558,0,0,0,L,1122011218,1,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556903721,439627.00
05/03/2019 13:15,2,2.648,ACTIVE,214.41,344.76,59.990,1556903704,"201051344001145","174011545737251",29.84,25.00,0,319.81,387.74,80.1,75.4,0.371,1288504.4,1288504.4,26808,0,0,0,L,1122011218,1,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556903723,439628.00
05/03/2019 13:15,2,2.777,ACTIVE,214.87,345.06,59.964,1556903704,"201051344000438","174011545737251",29.58,30.80,0,333.33,378.42,83.2,78.4,0.380,1281581.1,1281581.1,26839,0,0,0,L,1122011218,1,123.36,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556903724,439629.00
05/03/2019 13:15,2,2.781,ACTIVE,214.64,344.45,59.985,1556903704,"201051344001135","174011545737251",29.68,28.50,0,332.73,379.02,83.7,78.8,0.380,1268404.4,1268404.4,26787,0,0,0,L,1122011218,1,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556903724,439630.00
05/03/2019 13:15,2,2.650,ACTIVE,215.09,345.06,59.996,1556903704,"201051344000983","174011545737251",30.12,29.00,0,333.33,374.81,80.9,76.1,0.389,1286994.3,1286994.3,18553,0,0,0,L,1122011218,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556903725,439631.00
05/03/2019 13:15,2,2.738,ACTIVE,214.87,344.45,59.985,1556903704,"201051344001203","174011545737251",29.74,29.50,0,333.63,379.92,82.5,77.7,0.384,1276112.7,1276112.7,26846,0,0,0,L,1122011218,1,123.59,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556903726,439632.00
05/03/2019 13:15,2,2.609,ACTIVE,214.19,344.15,59.985,1556903704,"201051344001230","174011545737251",29.92,26.00,0,316.80,386.23,79.2,74.5,0.367,1272264.2,1272264.2,26679,0,0,0,L,1122011218,1,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556903727,439633.00
05/03/2019 13:15,2,2.760,ACTIVE,214.19,345.66,60.012,1556903704,"201051344000646","174011545737251",29.32,29.50,0,332.43,378.42,82.0,77.2,0.389,1265894.1,1265894.1,26821,0,0,0,L,1122011218,1,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556903728,439634.00
05/03/2019 13:15,2,2.660,ACTIVE,214.87,344.45,59.980,1556903704,"201051344000867","174011545737251",29.74,31.80,0,333.03,375.41,80.2,75.5,0.354,1264145.4,1264145.4,50750,0,0,0,L,1122011218,1,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556903729,439635.00
05/03/2019 13:15,2,2.641,ACTIVE,214.87,347.16,59.980,1556903704,"201051344000633","174011545737251",29.62,30.50,0,319.21,388.94,79.3,74.6,0.371,1261541.4,1261541.4,50847,0,0,0,L,1122011218,1,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556903730,439636.00
05/03/2019 13:15,2,2.748,ACTIVE,214.19,344.76,59.985,1556903704,"201051344000955","174011545737251",29.60,30.30,0,330.63,376.01,82.4,77.6,0.384,1286045.7,1286045.7,26833,0,0,0,L,1122011218,1,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556903731,439637.00
05/03/2019 13:15,2,2.584,ACTIVE,215.09,356.18,59.975,1556903704,"201051344000648","174011545737251",29.70,26.00,0,316.50,389.24,77.7,73.1,0.663,1276714.6,1276714.6,50297,0,0,0,L,1122011218,1,121.78,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556903732,439638.00
