ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/03/2019 13:15,2,2.592,ACTIVE,215.32,345.36,59.990,1556903704,"201051344000645","174011545737251",29.98,27.50,0,318.61,389.24,78.7,74.0,0.362,1281644.7,1281644.7,50263,0,0,0,L,1122011218,1,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556903733,439639.00
05/03/2019 13:15,2,2.643,ACTIVE,215.09,345.36,59.990,1556903704,"201051344000569","174011545737251",29.82,28.50,0,333.63,373.91,79.8,75.1,0.371,1297851.0,1297851.0,18469,0,0,0,L,1122011218,1,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556903734,439640.00
05/03/2019 13:15,2,2.686,ACTIVE,215.09,349.86,59.990,1556903704,"179051228000119","174011545737251",29.92,31.80,0,334.24,376.01,81.4,76.7,0.384,84912.1,84912.1,18588,0,0,0,L,46974696,1,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556903735,439641.00
05/03/2019 13:30,2,3.176,ACTIVE,215.32,348.06,60.022,1556904604,"201051344000579","174011545737251",28.78,29.50,0,333.93,431.62,92.6,87.5,0.438,1297778.9,1297778.9,18918,0,0,0,L,1122011218,1,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556904606,439642.00
05/03/2019 13:30,2,3.213,ACTIVE,214.87,345.66,60.006,1556904604,"201051344001025","174011545737251",29.12,32.00,0,331.53,437.03,94.8,89.6,0.429,1280204.5,1280204.5,26849,0,0,0,L,1122011218,1,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556904607,439643.00
05/03/2019 13:30,2,3.053,ACTIVE,215.09,346.86,59.996,1556904604,"201051344001093","174011545737251",29.28,26.50,0,319.51,436.73,90.6,85.5,0.411,1263914.5,1263914.5,26895,0,0,0,L,1122011218,1,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556904608,439644.00
05/03/2019 13:30,2,3.123,ACTIVE,215.32,346.56,59.996,1556904604,"201051344000458","174011545737251",28.78,30.80,0,318.00,434.93,90.9,85.8,0.433,1280734.8,1280734.8,18674,0,0,0,L,1122011218,1,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556904609,439645.00
05/03/2019 13:30,2,3.164,ACTIVE,214.64,346.26,59.996,1556904604,"201051344000890","174011545737251",28.80,29.50,0,329.43,430.12,92.3,87.2,0.429,1278668.7,1278668.7,26809,0,0,0,L,1122011218,1,123.36,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556904609,439646.00
05/03/2019 13:30,2,3.148,ACTIVE,215.32,354.97,60.006,1556904604,"201051344000988","174011545737251",18.89,25.00,0,315.90,411.78,60.2,56.2,0.513,986884.0,986884.0,19005,0,0,0,L,1122011218,1,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556904610,439647.00
05/03/2019 13:30,2,3.133,ACTIVE,215.32,346.26,59.996,1556904604,"201051344000582","174011545737251",28.53,26.50,0,317.40,432.82,90.5,85.5,0.420,1257387.9,1257387.9,26782,0,0,0,L,1122011218,1,123.36,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556904611,439648.00
05/03/2019 13:30,2,3.125,ACTIVE,214.64,346.86,60.001,1556904604,"201051344000868","174011545737251",29.02,25.50,0,332.43,438.23,91.9,86.8,0.424,1265993.2,1265993.2,50720,0,0,0,L,1122011218,1,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556904612,439649.00
05/03/2019 13:30,2,3.078,ACTIVE,215.77,348.66,59.996,1556904604,"201051344000576","174011545737251",29.10,26.30,0,320.41,434.33,90.8,85.7,0.429,1284008.6,1284008.6,22767,0,0,0,L,1122011218,1,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556904613,439650.00
05/03/2019 13:30,2,3.127,ACTIVE,215.54,347.46,59.985,1556904604,"201051344001158","174011545737251",28.57,28.30,0,319.51,431.62,90.5,85.4,0.420,1260720.0,1260720.0,18985,0,0,0,L,1122011218,1,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556904614,439651.00
05/03/2019 13:30,2,3.064,ACTIVE,215.09,345.66,59.990,1556904604,"201051344000917","174011545737251",28.80,28.50,0,320.11,436.43,89.4,84.4,0.411,1273866.6,1273866.6,26701,0,0,0,L,1122011218,1,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556904615,439652.00
05/03/2019 13:30,2,3.117,ACTIVE,214.64,351.37,60.006,1556904604,"201051344000417","174011545737251",18.92,27.00,0,318.30,403.67,59.8,55.8,0.508,1021506.6,1021506.6,26852,0,0,0,L,1122011218,1,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556904616,439653.00
05/03/2019 13:30,2,3.094,ACTIVE,214.64,346.26,60.006,1556904604,"201051344000685","174011545737251",28.92,26.80,0,318.30,429.52,90.7,85.6,0.442,1280286.2,1280286.2,26867,0,0,0,L,1122011218,1,123.81,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556904617,439654.00
05/03/2019 13:30,2,3.160,ACTIVE,215.32,346.56,60.001,1556904604,"201051344000651","174011545737251",28.92,29.00,0,331.53,432.82,92.7,87.5,0.429,1273230.5,1273230.5,26833,0,0,0,L,1122011218,1,123.81,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556904618,439655.00
05/03/2019 13:30,2,3.109,ACTIVE,214.41,347.16,60.001,1556904604,"201051344000594","174011545737251",28.82,33.00,0,319.21,436.13,90.8,85.7,0.420,1285570.6,1285570.6,50711,0,0,0,L,1122011218,1,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556904619,439656.00
05/03/2019 13:30,2,3.113,ACTIVE,215.54,348.36,60.001,1556904604,"201051344000469","174011545737251",29.10,24.30,0,333.33,434.02,91.8,86.7,0.446,1265626.2,1265626.2,18959,0,0,0,L,1122011218,1,122.01,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556904620,439657.00
05/03/2019 13:30,2,3.219,ACTIVE,215.09,346.86,59.990,1556904604,"201051344000585","174011545737251",29.04,29.00,0,331.23,434.63,94.8,89.5,0.438,1286574.1,1286574.1,26892,0,0,0,L,1122011218,1,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556904621,439658.00
05/03/2019 13:30,2,3.084,ACTIVE,216.00,348.66,59.996,1556904604,"201051344000853","174011545737251",29.30,27.00,0,332.73,439.74,91.5,86.4,0.411,1289022.4,1289022.4,18559,0,0,0,L,1122011218,1,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556904622,439659.00
05/03/2019 13:30,2,3.025,ACTIVE,214.64,345.96,60.017,1556904604,"201051344001145","174011545737251",28.92,25.80,0,320.11,431.32,88.6,83.6,0.415,1288530.3,1288530.3,26809,0,0,0,L,1122011218,1,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556904623,439660.00
05/03/2019 13:30,2,3.131,ACTIVE,214.87,345.66,59.975,1556904604,"201051344000438","174011545737251",28.82,31.50,0,329.73,431.02,91.4,86.3,0.424,1281607.7,1281607.7,26840,0,0,0,L,1122011218,1,123.36,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556904624,439661.00
05/03/2019 13:30,2,3.193,ACTIVE,214.87,345.36,60.001,1556904604,"201051344001135","174011545737251",28.49,28.00,0,331.23,431.02,92.2,87.0,0.424,1268431.1,1268431.1,26788,0,0,0,L,1122011218,1,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556904625,439662.00
05/03/2019 13:30,2,3.068,ACTIVE,215.32,347.46,60.001,1556904604,"201051344000983","174011545737251",29.32,27.30,0,320.41,433.72,91.2,86.1,0.438,1287019.8,1287019.8,18554,0,0,0,L,1122011218,1,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556904626,439663.00
05/03/2019 13:30,2,3.152,ACTIVE,215.09,346.26,60.006,1556904604,"201051344001203","174011545737251",28.77,29.50,0,332.73,434.33,91.9,86.7,0.429,1276139.2,1276139.2,26847,0,0,0,L,1122011218,1,123.81,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556904627,439664.00
05/03/2019 13:30,2,2.988,ACTIVE,214.19,344.45,60.017,1556904604,"201051344001230","174011545737251",29.12,27.50,0,316.20,434.33,88.2,83.2,0.407,1272290.0,1272290.0,26680,0,0,0,L,1122011218,1,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556904628,439665.00
05/03/2019 13:30,2,3.135,ACTIVE,214.19,345.96,60.006,1556904604,"201051344000646","174011545737251",28.59,30.50,0,328.82,430.72,90.7,85.7,0.424,1265920.6,1265920.6,26822,0,0,0,L,1122011218,1,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556904629,439666.00
05/03/2019 13:30,2,3.082,ACTIVE,214.87,345.96,60.001,1556904604,"201051344000867","174011545737251",28.82,31.30,0,318.30,439.74,89.9,84.8,0.411,1264170.9,1264170.9,50751,0,0,0,L,1122011218,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556904630,439667.00
05/03/2019 13:30,2,3.057,ACTIVE,215.09,348.06,60.012,1556904604,"201051344000633","174011545737251",28.82,30.50,0,319.21,436.73,89.2,84.2,0.415,1261566.7,1261566.7,50848,0,0,0,L,1122011218,1,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556904631,439668.00
05/03/2019 13:30,2,3.117,ACTIVE,214.19,345.06,60.017,1556904604,"201051344000955","174011545737251",28.82,31.50,0,327.62,430.72,91.0,85.9,0.420,1286072.4,1286072.4,26834,0,0,0,L,1122011218,1,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556904632,439669.00
05/03/2019 13:30,2,3.018,ACTIVE,215.09,346.86,60.006,1556904604,"201051344000648","174011545737251",28.86,26.50,0,331.53,432.22,88.3,83.3,0.415,1276739.5,1276739.5,50298,0,0,0,L,1122011218,1,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556904632,439670.00
05/03/2019 13:30,2,3.059,ACTIVE,215.32,346.56,60.012,1556904604,"201051344000645","174011545737251",28.82,27.00,0,319.51,431.92,89.3,84.3,0.411,1281669.8,1281669.8,50264,0,0,0,L,1122011218,1,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556904633,439671.00
05/03/2019 13:30,2,3.049,ACTIVE,215.32,347.46,59.985,1556904604,"201051344000569","174011545737251",29.22,27.50,0,319.21,435.23,90.3,85.2,0.424,1297876.3,1297876.3,18470,0,0,0,L,1122011218,1,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556904634,439672.00
05/03/2019 13:30,2,3.088,ACTIVE,215.32,352.57,60.012,1556904604,"179051228000119","174011545737251",29.46,30.00,0,334.24,439.43,92.2,87.0,0.438,84937.7,84937.7,18589,0,0,0,L,46974696,1,122.46,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556904635,439673.00
05/03/2019 13:45,2,3.133,ACTIVE,214.64,346.86,60.022,1556905505,"201051344000579","174011545737251",29.40,29.50,0,333.93,371.21,93.2,88.1,0.438,1297800.1,1297800.1,18919,0,0,0,L,1122011218,1,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556905506,439674.00
05/03/2019 13:45,2,3.219,ACTIVE,213.74,344.45,60.043,1556905505,"201051344001025","174011545737251",29.24,32.00,0,330.03,372.71,95.3,90.1,0.433,1280226.2,1280226.2,26850,0,0,0,L,1122011218,1,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556905507,439675.00
05/03/2019 13:45,2,3.059,ACTIVE,213.74,345.36,60.017,1556905505,"201051344001093","174011545737251",29.44,26.50,0,331.23,373.31,91.2,86.1,0.424,1263935.3,1263935.3,26896,0,0,0,L,1122011218,1,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556905508,439676.00
05/03/2019 13:45,2,3.059,ACTIVE,214.64,345.06,60.028,1556905505,"201051344000458","174011545737251",29.30,31.00,0,333.93,370.30,90.8,85.7,0.429,1280755.5,1280755.5,18675,0,0,0,L,1122011218,1,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556905509,439677.00
05/03/2019 13:45,2,3.146,ACTIVE,213.06,342.95,60.033,1556905505,"201051344000890","174011545737251",29.48,28.80,0,329.43,373.61,94.0,88.9,0.438,1278690.0,1278690.0,26810,0,0,0,L,1122011218,1,122.46,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556905509,439678.00
05/03/2019 13:45,2,3.117,ACTIVE,214.64,353.17,60.022,1556905505,"201051344000988","174011545737251",19.12,25.00,0,332.13,379.92,60.4,56.4,0.517,986897.6,986897.6,19006,0,0,0,L,1122011218,1,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556905510,439679.00
05/03/2019 13:45,2,3.111,ACTIVE,214.19,345.66,60.022,1556905505,"201051344000582","174011545737251",29.28,26.80,0,331.83,373.91,92.3,87.2,0.433,1257408.8,1257408.8,26783,0,0,0,L,1122011218,1,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556905511,439680.00
05/03/2019 13:45,2,3.104,ACTIVE,214.19,345.66,60.065,1556905505,"201051344000868","174011545737251",29.30,25.80,0,333.03,370.00,92.1,87.0,0.424,1266014.2,1266014.2,50721,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556905512,439681.00
05/03/2019 13:45,2,3.037,ACTIVE,215.09,346.56,60.028,1556905505,"201051344000576","174011545737251",29.46,27.30,0,333.33,371.51,90.6,85.6,0.429,1284029.3,1284029.3,22768,0,0,0,L,1122011218,1,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556905513,439682.00
05/03/2019 13:45,2,3.102,ACTIVE,214.87,346.26,60.028,1556905505,"201051344001158","174011545737251",29.20,28.00,0,333.63,370.00,91.7,86.6,0.433,1260740.7,1260740.7,18986,0,0,0,L,1122011218,1,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556905514,439683.00
05/03/2019 13:45,2,3.090,ACTIVE,213.96,345.06,60.049,1556905505,"201051344000917","174011545737251",29.18,28.30,0,331.23,373.31,91.3,86.2,0.429,1273887.2,1273887.2,26702,0,0,0,L,1122011218,1,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556905515,439684.00
05/03/2019 13:45,2,3.148,ACTIVE,213.51,351.07,60.022,1556905505,"201051344000417","174011545737251",19.30,26.00,0,327.02,383.23,61.6,57.5,0.521,1021520.3,1021520.3,26853,0,0,0,L,1122011218,1,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556905516,439685.00
05/03/2019 13:45,2,3.141,ACTIVE,213.29,346.26,60.038,1556905505,"201051344000685","174011545737251",29.52,25.50,0,331.83,375.41,93.9,88.7,0.464,1280307.3,1280307.3,26868,0,0,0,L,1122011218,1,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556905517,439686.00
05/03/2019 13:45,2,3.217,ACTIVE,213.96,345.66,60.054,1556905505,"201051344000651","174011545737251",29.20,29.00,0,332.13,373.61,95.1,89.9,0.438,1273251.9,1273251.9,26834,0,0,0,L,1122011218,1,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556905518,439687.00
05/03/2019 13:45,2,3.143,ACTIVE,213.51,344.76,60.033,1556905505,"201051344000594","174011545737251",29.26,32.60,0,331.53,368.50,93.1,88.0,0.424,1285591.6,1285591.6,50712,0,0,0,L,1122011218,1,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556905519,439688.00
05/03/2019 13:45,2,3.074,ACTIVE,214.64,347.46,60.022,1556905505,"201051344000469","174011545737251",29.74,24.50,0,332.73,370.30,92.6,87.5,0.451,1265647.2,1265647.2,18960,0,0,0,L,1122011218,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556905520,439689.00
05/03/2019 13:45,2,3.254,ACTIVE,213.96,346.26,60.028,1556905505,"201051344000585","174011545737251",29.50,29.00,0,332.13,372.71,97.3,92.0,0.451,1286596.1,1286596.1,26893,0,0,0,L,1122011218,1,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556905521,439690.00
05/03/2019 13:45,2,3.094,ACTIVE,214.87,347.46,60.022,1556905505,"201051344000853","174011545737251",29.60,27.80,0,333.03,372.71,92.7,87.6,0.442,1289043.4,1289043.4,18560,0,0,0,L,1122011218,1,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556905522,439691.00
05/03/2019 13:45,2,3.076,ACTIVE,213.29,344.76,60.038,1556905505,"201051344001145","174011545737251",29.70,25.80,0,331.53,375.41,92.6,87.4,0.433,1288551.0,1288551.0,26810,0,0,0,L,1122011218,1,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556905524,439692.00
05/03/2019 13:45,2,3.203,ACTIVE,213.74,345.36,60.028,1556905505,"201051344000438","174011545737251",29.52,30.80,0,329.43,374.51,95.9,90.6,0.442,1281629.1,1281629.1,26841,0,0,0,L,1122011218,1,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556905524,439693.00
05/03/2019 13:45,2,3.252,ACTIVE,213.51,344.76,60.028,1556905505,"201051344001135","174011545737251",29.16,28.00,0,329.73,372.71,96.0,90.7,0.451,1268452.6,1268452.6,26789,0,0,0,L,1122011218,1,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556905525,439694.00
05/03/2019 13:45,2,3.125,ACTIVE,214.64,345.66,60.022,1556905505,"201051344000983","174011545737251",29.44,27.80,0,333.33,370.30,93.2,88.0,0.446,1287040.8,1287040.8,18555,0,0,0,L,1122011218,1,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556905526,439695.00
05/03/2019 13:45,2,3.193,ACTIVE,213.96,345.06,60.028,1556905505,"201051344001203","174011545737251",29.56,28.30,0,332.43,373.61,95.7,90.4,0.460,1276160.6,1276160.6,26848,0,0,0,L,1122011218,1,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556905527,439696.00
05/03/2019 13:45,2,3.076,ACTIVE,213.06,344.45,60.022,1556905505,"201051344001230","174011545737251",29.74,27.30,0,328.22,372.71,92.7,87.5,0.433,1272310.6,1272310.6,26681,0,0,0,L,1122011218,1,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556905528,439697.00
05/03/2019 13:45,2,3.240,ACTIVE,213.06,345.36,60.033,1556905505,"201051344000646","174011545737251",29.12,29.80,0,328.52,372.71,95.6,90.4,0.451,1265941.8,1265941.8,26823,0,0,0,L,1122011218,1,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556905529,439698.00
05/03/2019 13:45,2,3.137,ACTIVE,214.41,345.06,60.022,1556905505,"201051344000867","174011545737251",29.44,30.50,0,333.03,368.20,93.6,88.4,0.433,1264191.8,1264191.8,50752,0,0,0,L,1122011218,1,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556905530,439699.00
05/03/2019 13:45,2,3.174,ACTIVE,214.41,347.46,60.022,1556905505,"201051344000633","174011545737251",28.92,31.00,0,332.73,370.90,93.1,87.9,0.433,1261587.5,1261587.5,50849,0,0,0,L,1122011218,1,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556905531,439700.00
05/03/2019 13:45,2,3.230,ACTIVE,213.29,343.85,60.065,1556905505,"201051344000955","174011545737251",29.66,31.50,0,328.82,372.11,97.0,91.7,0.460,1286093.9,1286093.9,26835,0,0,0,L,1122011218,1,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556905532,439701.00
05/03/2019 13:45,2,3.102,ACTIVE,214.64,346.26,60.033,1556905505,"201051344000648","174011545737251",29.28,27.00,0,333.33,370.00,91.9,86.8,0.438,1276760.0,1276760.0,50299,0,0,0,L,1122011218,1,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556905533,439702.00
05/03/2019 13:45,2,3.184,ACTIVE,214.87,346.56,60.028,1556905505,"201051344000645","174011545737251",28.82,27.50,0,334.24,370.60,93.0,87.8,0.433,1281690.6,1281690.6,50265,0,0,0,L,1122011218,1,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556905534,439703.00
05/03/2019 13:45,2,3.133,ACTIVE,214.64,346.86,60.028,1556905505,"201051344000569","174011545737251",29.56,27.30,0,333.03,369.40,93.8,88.6,0.446,1297897.3,1297897.3,18471,0,0,0,L,1122011218,1,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556905535,439704.00
05/03/2019 13:45,2,3.229,ACTIVE,214.87,351.67,60.022,1556905505,"179051228000119","174011545737251",29.34,29.80,0,333.93,373.01,96.0,90.7,0.455,84959.2,84959.2,18590,0,0,0,L,46974696,1,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556905536,439705.00
05/03/2019 14:00,2,4.566,ACTIVE,217.35,354.97,60.043,1556906404,"201051344000579","174011545737251",29.92,29.50,0,332.13,423.81,138.4,131.6,0.650,1297832.5,1297832.5,18920,0,0,0,L,1122011218,1,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556906405,439706.00
05/03/2019 14:00,2,4.762,ACTIVE,216.22,352.27,60.033,1556906404,"201051344001025","174011545737251",29.22,32.20,0,329.43,423.81,140.9,134.1,0.632,1280259.6,1280259.6,26851,0,0,0,L,1122011218,1,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556906406,439707.00
05/03/2019 14:00,2,4.492,ACTIVE,216.22,351.97,59.990,1556906404,"201051344001093","174011545737251",29.02,27.30,0,330.93,423.50,132.2,125.6,0.588,1263967.6,1263967.6,26897,0,0,0,L,1122011218,1,123.81,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556906407,439708.00
05/03/2019 14:00,2,4.291,ACTIVE,217.13,351.37,60.001,1556906404,"201051344000458","174011545737251",29.54,32.60,0,331.83,424.41,128.3,121.9,0.597,1280786.9,1280786.9,18676,0,0,0,L,1122011218,1,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556906408,439709.00
05/03/2019 14:00,2,4.533,ACTIVE,215.32,351.07,60.012,1556906404,"201051344000890","174011545737251",29.56,27.00,0,327.92,420.80,135.8,129.1,0.628,1278723.1,1278723.1,26811,0,0,0,L,1122011218,1,123.59,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556906409,439710.00
05/03/2019 14:00,2,4.416,ACTIVE,216.90,349.56,60.022,1556906404,"201051344000988","174011545737251",18.94,26.00,0,315.00,405.17,84.8,79.9,0.402,986918.5,986918.5,19007,0,0,0,L,1122011218,1,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556906410,439711.00
05/03/2019 14:00,2,4.393,ACTIVE,216.45,351.37,59.990,1556906404,"201051344000582","174011545737251",29.22,27.80,0,330.63,424.71,129.9,123.5,0.605,1257441.4,1257441.4,26784,0,0,0,L,1122011218,1,123.81,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556906411,439712.00
05/03/2019 14:00,2,4.328,ACTIVE,216.00,350.77,60.028,1556906404,"201051344000868","174011545737251",29.10,26.30,0,331.53,422.90,127.6,121.3,0.588,1266045.9,1266045.9,50722,0,0,0,L,1122011218,1,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556906412,439713.00
05/03/2019 14:00,2,4.270,ACTIVE,217.13,354.67,59.996,1556906404,"201051344000576","174011545737251",29.22,28.00,0,332.43,422.60,126.3,120.0,0.597,1284060.5,1284060.5,22769,0,0,0,L,1122011218,1,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556906413,439714.00
05/03/2019 14:00,2,4.365,ACTIVE,217.13,352.87,60.017,1556906404,"201051344001158","174011545737251",29.00,28.50,0,333.03,422.90,128.2,121.8,0.601,1260772.5,1260772.5,18987,0,0,0,L,1122011218,1,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556906414,439715.00
05/03/2019 14:00,2,4.340,ACTIVE,216.22,351.67,60.001,1556906404,"201051344000917","174011545737251",29.00,30.50,0,330.33,424.71,127.5,121.1,0.614,1273919.7,1273919.7,26703,0,0,0,L,1122011218,1,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556906415,439716.00
05/03/2019 14:00,2,4.432,ACTIVE,215.77,347.16,60.017,1556906404,"201051344000417","174011545737251",18.96,26.80,0,317.40,398.26,85.2,80.3,0.398,1021541.9,1021541.9,26854,0,0,0,L,1122011218,1,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556906415,439717.00
05/03/2019 14:00,2,4.350,ACTIVE,215.32,351.07,59.990,1556906404,"201051344000685","174011545737251",29.66,25.30,0,329.13,421.10,130.7,124.2,0.641,1280340.5,1280340.5,26869,0,0,0,L,1122011218,1,124.04,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556906416,439718.00
05/03/2019 14:00,2,4.465,ACTIVE,216.45,352.87,60.022,1556906404,"201051344000651","174011545737251",29.34,30.50,0,330.63,422.90,132.5,126.0,0.605,1273285.3,1273285.3,26835,0,0,0,L,1122011218,1,124.27,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556906417,439719.00
05/03/2019 14:00,2,4.396,ACTIVE,215.77,351.07,60.033,1556906404,"201051344000594","174011545737251",29.40,32.60,0,329.43,427.11,130.9,124.4,0.597,1285624.0,1285624.0,50713,0,0,0,L,1122011218,1,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556906418,439720.00
05/03/2019 14:00,2,4.365,ACTIVE,217.35,354.07,60.006,1556906404,"201051344000469","174011545737251",29.08,26.00,0,332.43,423.20,128.6,122.2,0.614,1265679.2,1265679.2,18961,0,0,0,L,1122011218,1,123.36,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556906419,439721.00
05/03/2019 14:00,2,4.625,ACTIVE,216.45,353.47,60.054,1556906404,"201051344000585","174011545737251",29.12,29.00,0,329.13,424.11,136.3,129.6,0.610,1286629.8,1286629.8,26894,0,0,0,L,1122011218,1,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556906420,439722.00
05/03/2019 14:00,2,4.232,ACTIVE,217.58,354.07,59.990,1556906404,"201051344000853","174011545737251",29.56,28.50,0,333.93,427.11,126.7,120.4,0.592,1289075.1,1289075.1,18561,0,0,0,L,1122011218,1,124.27,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556906421,439723.00
05/03/2019 14:00,2,4.428,ACTIVE,215.54,352.27,60.028,1556906404,"201051344001145","174011545737251",29.48,25.80,0,328.82,423.20,132.2,125.6,0.623,1288583.9,1288583.9,26811,0,0,0,L,1122011218,1,123.59,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556906423,439724.00
05/03/2019 14:00,2,4.465,ACTIVE,216.00,351.97,60.017,1556906404,"201051344000438","174011545737251",29.66,30.30,0,330.03,423.50,134.1,127.5,0.623,1281662.5,1281662.5,26842,0,0,0,L,1122011218,1,123.81,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556906424,439725.00
05/03/2019 14:00,2,4.447,ACTIVE,216.00,351.07,59.985,1556906404,"201051344001135","174011545737251",29.56,30.30,0,329.43,422.30,133.0,126.5,0.610,1268486.0,1268486.0,26790,0,0,0,L,1122011218,1,123.81,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556906424,439726.00
05/03/2019 14:00,2,4.176,ACTIVE,217.13,352.57,59.969,1556906404,"201051344000983","174011545737251",29.76,28.50,0,332.13,423.50,125.9,119.6,0.601,1287072.5,1287072.5,18556,0,0,0,L,1122011218,1,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556906425,439727.00
05/03/2019 14:00,2,4.404,ACTIVE,216.45,350.47,60.012,1556906404,"201051344001203","174011545737251",29.08,29.50,0,331.83,424.11,129.8,123.3,0.601,1276193.9,1276193.9,26849,0,0,0,L,1122011218,1,124.27,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556906426,439728.00
05/03/2019 14:00,2,4.303,ACTIVE,215.32,349.26,60.012,1556906404,"201051344001230","174011545737251",29.10,26.00,0,327.62,424.41,126.9,120.5,0.592,1272343.3,1272343.3,26682,0,0,0,L,1122011218,1,123.59,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556906427,439729.00
05/03/2019 14:00,2,4.365,ACTIVE,215.32,351.67,60.028,1556906404,"201051344000646","174011545737251",29.42,29.50,0,328.22,422.00,130.2,123.7,0.605,1265975.1,1265975.1,26824,0,0,0,L,1122011218,1,123.59,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556906428,439730.00
05/03/2019 14:00,2,4.256,ACTIVE,216.45,351.67,59.990,1556906404,"201051344000867","174011545737251",29.16,30.80,0,331.83,425.61,125.6,119.3,0.579,1264223.7,1264223.7,50753,0,0,0,L,1122011218,1,123.59,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556906429,439731.00
05/03/2019 14:00,2,4.229,ACTIVE,216.67,353.17,59.996,1556906404,"201051344000633","174011545737251",29.30,31.30,0,329.73,426.21,125.6,119.3,0.579,1261619.4,1261619.4,50850,0,0,0,L,1122011218,1,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556906430,439732.00
05/03/2019 14:00,2,4.398,ACTIVE,215.32,349.56,60.012,1556906404,"201051344000955","174011545737251",29.26,31.80,0,327.62,422.30,130.4,123.9,0.614,1286127.4,1286127.4,26836,0,0,0,L,1122011218,1,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556906431,439733.00
05/03/2019 14:00,2,4.143,ACTIVE,216.67,351.97,60.028,1556906404,"201051344000648","174011545737251",29.52,27.30,0,333.33,423.81,123.8,117.6,0.583,1276791.4,1276791.4,50300,0,0,0,L,1122011218,1,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556906432,439734.00
05/03/2019 14:00,2,4.195,ACTIVE,217.13,353.77,59.990,1556906404,"201051344000645","174011545737251",29.42,28.50,0,330.63,422.90,125.0,118.7,0.575,1281722.2,1281722.2,50266,0,0,0,L,1122011218,1,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556906433,439735.00
05/03/2019 14:00,2,4.277,ACTIVE,216.90,351.97,60.006,1556906404,"201051344000569","174011545737251",28.96,27.80,0,331.83,423.81,125.4,119.1,0.575,1297928.9,1297928.9,18472,0,0,0,L,1122011218,1,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556906434,439736.00
05/03/2019 14:00,2,4.205,ACTIVE,217.13,357.68,60.017,1556906404,"179051228000119","174011545737251",29.88,31.30,0,334.24,428.31,127.2,120.9,0.610,84991.3,84991.3,18591,0,0,0,L,46974696,1,123.59,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556906435,439737.00
05/03/2019 14:15,2,7.859,ACTIVE,221.87,366.40,60.022,1556907304,"201051344000579","174011545737251",31.93,29.00,0,333.33,432.52,253.7,243.0,1.149,1297866.9,1297866.9,18921,0,0,0,L,1122011218,1,125.85,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556907305,439738.00
05/03/2019 14:15,2,7.410,ACTIVE,219.84,363.69,60.022,1556907304,"201051344001025","174011545737251",32.05,32.40,0,329.43,433.72,240.0,229.7,1.030,1280294.1,1280294.1,26852,0,0,0,L,1122011218,1,125.40,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556907306,439739.00
05/03/2019 14:15,2,7.969,ACTIVE,219.84,365.19,60.054,1556907304,"201051344001093","174011545737251",31.49,27.50,0,330.33,432.82,253.4,242.7,1.140,1264001.3,1264001.3,26898,0,0,0,L,1122011218,1,125.40,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556907307,439740.00
05/03/2019 14:15,2,7.951,ACTIVE,221.64,368.80,60.017,1556907304,"201051344000458","174011545737251",31.59,34.00,0,333.63,429.22,254.1,243.3,1.145,1280820.9,1280820.9,18677,0,0,0,L,1122011218,1,125.85,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556907308,439741.00
05/03/2019 14:15,2,7.807,ACTIVE,218.48,363.69,60.001,1556907304,"201051344000890","174011545737251",31.75,26.80,0,331.23,432.52,250.8,240.2,1.149,1278757.7,1278757.7,26812,0,0,0,L,1122011218,1,125.40,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556907309,439742.00
05/03/2019 14:15,2,9.578,ACTIVE,221.64,365.19,60.022,1556907304,"201051344000988","174011545737251",19.26,27.30,0,318.91,408.48,187.2,178.7,0.849,986941.6,986941.6,19008,0,0,0,L,1122011218,1,125.62,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556907310,439743.00
05/03/2019 14:15,2,7.947,ACTIVE,220.29,364.59,60.012,1556907304,"201051344000582","174011545737251",31.53,29.30,0,327.62,432.82,253.1,242.4,1.140,1257475.5,1257475.5,26785,0,0,0,L,1122011218,1,125.62,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556907311,439744.00
05/03/2019 14:15,2,7.910,ACTIVE,220.06,364.29,60.033,1556907304,"201051344000868","174011545737251",31.41,27.30,0,328.52,431.92,251.5,240.8,1.149,1266080.0,1266080.0,50723,0,0,0,L,1122011218,1,124.94,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556907312,439745.00
05/03/2019 14:15,2,7.980,ACTIVE,221.42,368.20,60.017,1556907304,"201051344000576","174011545737251",31.33,30.30,0,332.13,429.22,252.8,242.1,1.162,1284094.4,1284094.4,22770,0,0,0,L,1122011218,1,125.85,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556907312,439746.00
05/03/2019 14:15,2,7.920,ACTIVE,221.87,369.40,60.022,1556907304,"201051344001158","174011545737251",31.43,29.80,0,331.23,429.52,251.1,240.4,1.171,1260806.7,1260806.7,18988,0,0,0,L,1122011218,1,125.85,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556907313,439747.00
05/03/2019 14:15,2,7.533,ACTIVE,219.84,363.09,60.033,1556907304,"201051344000917","174011545737251",31.85,31.80,0,329.43,434.93,241.6,231.3,1.162,1273953.5,1273953.5,26704,0,0,0,L,1122011218,1,125.40,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556907314,439748.00
05/03/2019 14:15,2,9.684,ACTIVE,218.71,358.58,59.996,1556907304,"201051344000417","174011545737251",19.20,27.00,0,320.11,402.46,188.0,179.6,0.866,1021565.1,1021565.1,26855,0,0,0,L,1122011218,1,124.94,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556907315,439749.00
05/03/2019 14:15,2,7.951,ACTIVE,218.26,362.49,60.022,1556907304,"201051344000685","174011545737251",31.49,25.30,0,330.63,429.82,253.1,242.4,1.207,1280375.2,1280375.2,26870,0,0,0,L,1122011218,1,125.62,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556907316,439750.00
05/03/2019 14:15,2,7.703,ACTIVE,220.29,365.49,60.022,1556907304,"201051344000651","174011545737251",31.73,31.30,0,329.13,434.93,246.4,235.9,1.087,1273320.0,1273320.0,26836,0,0,0,L,1122011218,1,126.30,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556907317,439751.00
05/03/2019 14:15,2,7.625,ACTIVE,219.39,367.30,60.017,1556907304,"201051344000594","174011545737251",32.08,32.40,0,332.43,437.03,247.8,237.3,1.105,1285658.5,1285658.5,50714,0,0,0,L,1122011218,1,124.72,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556907318,439752.00
05/03/2019 14:15,2,8.014,ACTIVE,221.64,369.40,60.022,1556907304,"201051344000469","174011545737251",31.35,27.30,0,333.03,428.61,254.0,243.3,1.162,1265713.6,1265713.6,18962,0,0,0,L,1122011218,1,125.40,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556907319,439753.00
05/03/2019 14:15,2,7.748,ACTIVE,220.29,363.99,60.028,1556907304,"201051344000585","174011545737251",31.81,28.80,0,330.93,435.23,249.1,238.5,1.162,1286665.2,1286665.2,26895,0,0,0,L,1122011218,1,125.40,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556907320,439754.00
05/03/2019 14:15,2,7.805,ACTIVE,222.10,366.10,60.028,1556907304,"201051344000853","174011545737251",31.55,29.80,0,333.63,434.33,248.9,238.4,1.171,1289109.4,1289109.4,18562,0,0,0,L,1122011218,1,126.30,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556907321,439755.00
05/03/2019 14:15,2,7.693,ACTIVE,218.26,366.10,60.028,1556907304,"201051344001145","174011545737251",32.07,26.30,0,331.83,432.22,249.5,238.9,1.118,1288618.4,1288618.4,26812,0,0,0,L,1122011218,1,124.72,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556907322,439756.00
05/03/2019 14:15,2,7.719,ACTIVE,219.39,363.99,60.038,1556907304,"201051344000438","174011545737251",31.81,30.80,0,328.82,430.12,248.2,237.7,1.127,1281697.4,1281697.4,26843,0,0,0,L,1122011218,1,125.62,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556907324,439757.00
05/03/2019 14:15,2,7.711,ACTIVE,219.84,365.19,60.028,1556907304,"201051344001135","174011545737251",31.75,31.80,0,331.23,435.23,247.9,237.4,1.105,1268521.1,1268521.1,26791,0,0,0,L,1122011218,1,125.62,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556907325,439758.00
05/03/2019 14:15,2,8.027,ACTIVE,221.64,367.90,60.022,1556907304,"201051344000983","174011545737251",31.33,30.00,0,333.03,430.42,254.3,243.5,1.171,1287107.2,1287107.2,18557,0,0,0,L,1122011218,1,125.85,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556907326,439759.00
05/03/2019 14:15,2,7.955,ACTIVE,219.84,366.70,60.033,1556907304,"201051344001203","174011545737251",31.49,30.00,0,330.63,433.12,253.8,243.1,1.158,1276228.9,1276228.9,26850,0,0,0,L,1122011218,1,126.07,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556907327,439760.00
05/03/2019 14:15,2,7.838,ACTIVE,218.03,361.29,60.012,1556907304,"201051344001230","174011545737251",31.75,27.00,0,328.22,430.12,251.5,240.8,1.162,1272377.8,1272377.8,26683,0,0,0,L,1122011218,1,124.94,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556907328,439761.00
05/03/2019 14:15,2,7.803,ACTIVE,218.26,360.69,60.033,1556907304,"201051344000646","174011545737251",31.61,29.00,0,327.62,430.72,248.9,238.4,1.167,1266010.0,1266010.0,26825,0,0,0,L,1122011218,1,124.94,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556907329,439762.00
05/03/2019 14:15,2,7.992,ACTIVE,220.29,361.59,60.033,1556907304,"201051344000867","174011545737251",31.23,32.40,0,327.32,436.43,251.7,241.0,1.131,1264258.4,1264258.4,50754,0,0,0,L,1122011218,1,125.40,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556907329,439763.00
05/03/2019 14:15,2,7.787,ACTIVE,220.29,363.39,60.028,1556907304,"201051344000633","174011545737251",31.45,33.00,0,325.82,430.42,247.0,236.5,1.105,1261654.0,1261654.0,50851,0,0,0,L,1122011218,1,125.40,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556907331,439764.00
05/03/2019 14:15,2,7.908,ACTIVE,218.48,361.59,60.081,1556907304,"201051344000955","174011545737251",31.51,33.00,0,330.63,430.72,252.3,241.6,1.167,1286162.6,1286162.6,26837,0,0,0,L,1122011218,1,124.72,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556907332,439765.00
05/03/2019 14:15,2,8.062,ACTIVE,220.97,370.30,60.065,1556907304,"201051344000648","174011545737251",31.21,28.00,0,330.03,430.72,254.6,243.8,1.153,1276826.0,1276826.0,50301,0,0,0,L,1122011218,1,125.17,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556907333,439766.00
05/03/2019 14:15,2,7.945,ACTIVE,221.42,368.80,60.028,1556907304,"201051344000645","174011545737251",31.21,29.50,0,332.73,429.52,250.8,240.2,1.158,1281757.0,1281757.0,50267,0,0,0,L,1122011218,1,125.85,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556907333,439767.00
05/03/2019 14:15,2,8.074,ACTIVE,221.64,369.70,60.028,1556907304,"201051344000569","174011545737251",31.13,30.50,0,331.23,430.12,254.4,243.6,1.167,1297963.9,1297963.9,18473,0,0,0,L,1122011218,1,125.40,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556907334,439768.00
05/03/2019 14:15,2,8.008,ACTIVE,221.42,373.91,60.033,1556907304,"179051228000119","174011545737251",31.37,33.00,0,330.33,430.12,253.3,242.6,1.193,85026.6,85026.6,18592,0,0,0,L,46974696,1,125.62,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556907335,439769.00
05/03/2019 14:30,2,8.396,ACTIVE,221.87,370.60,59.980,1556908204,"201051344000579","174011545737251",29.44,29.80,0,333.93,428.31,250.2,239.6,1.153,1297916.2,1297916.2,18922,0,0,0,L,1122011218,1,125.62,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556908205,439770.00
05/03/2019 14:30,2,8.227,ACTIVE,219.84,369.10,59.953,1556908204,"201051344001025","174011545737251",30.22,33.00,0,327.32,425.31,251.3,240.6,1.118,1280342.9,1280342.9,26853,0,0,0,L,1122011218,1,125.40,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556908206,439771.00
05/03/2019 14:30,2,8.387,ACTIVE,219.84,367.60,59.980,1556908204,"201051344001093","174011545737251",29.24,30.30,0,331.53,424.41,248.1,237.6,1.114,1264050.2,1264050.2,26899,0,0,0,L,1122011218,1,125.62,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556908207,439772.00
05/03/2019 14:30,2,8.162,ACTIVE,221.64,369.70,59.975,1556908204,"201051344000458","174011545737251",30.79,35.60,0,332.43,427.11,254.6,243.8,1.180,1280869.7,1280869.7,18678,0,0,0,L,1122011218,1,125.85,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556908208,439773.00
05/03/2019 14:30,2,8.316,ACTIVE,218.26,364.29,59.980,1556908204,"201051344000890","174011545737251",30.22,28.30,0,328.82,424.11,254.5,243.7,1.167,1278807.0,1278807.0,26813,0,0,0,L,1122011218,1,125.17,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556908209,439774.00
05/03/2019 14:30,2,9.090,ACTIVE,221.87,364.59,59.990,1556908204,"201051344000988","174011545737251",18.79,29.00,0,316.80,408.48,172.9,165.0,0.791,986975.1,986975.1,19009,0,0,0,L,1122011218,1,125.62,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556908210,439775.00
05/03/2019 14:30,2,8.191,ACTIVE,219.84,367.60,59.975,1556908204,"201051344000582","174011545737251",30.83,31.00,0,331.23,426.21,255.2,244.4,1.189,1257524.5,1257524.5,26786,0,0,0,L,1122011218,1,125.62,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556908211,439776.00
05/03/2019 14:30,2,8.471,ACTIVE,220.29,370.00,59.990,1556908204,"201051344000868","174011545737251",29.50,30.00,0,330.33,424.71,252.9,242.2,1.131,1266128.8,1266128.8,50724,0,0,0,L,1122011218,1,124.94,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556908212,439777.00
05/03/2019 14:30,2,8.188,ACTIVE,221.42,370.00,59.980,1556908204,"201051344000576","174011545737251",28.94,32.80,0,332.73,429.22,239.8,229.5,1.087,1284143.0,1284143.0,22771,0,0,0,L,1122011218,1,125.62,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556908213,439778.00
05/03/2019 14:30,2,8.223,ACTIVE,221.64,370.60,59.980,1556908204,"201051344001158","174011545737251",29.20,30.80,0,333.33,428.61,242.9,232.5,1.109,1260855.5,1260855.5,18989,0,0,0,L,1122011218,1,125.40,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556908214,439779.00
05/03/2019 14:30,2,8.035,ACTIVE,219.84,367.30,59.969,1556908204,"201051344000917","174011545737251",30.93,33.50,0,326.42,426.21,250.7,240.1,1.171,1274002.1,1274002.1,26705,0,0,0,L,1122011218,1,125.62,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556908215,439780.00
