ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/03/2019 14:30,2,8.842,ACTIVE,218.93,358.88,59.996,1556908204,"201051344000417","174011545737251",18.83,29.00,0,318.30,403.37,168.6,160.8,0.765,1021598.9,1021598.9,26856,0,0,0,L,1122011218,1,125.17,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556908215,439781.00
05/03/2019 14:30,2,8.373,ACTIVE,218.26,366.70,59.990,1556908204,"201051344000685","174011545737251",30.06,28.00,0,330.03,423.20,254.2,243.4,1.215,1280424.5,1280424.5,26871,0,0,0,L,1122011218,1,125.62,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556908216,439782.00
05/03/2019 14:30,2,8.471,ACTIVE,220.06,366.40,59.980,1556908204,"201051344000651","174011545737251",28.94,33.80,0,324.32,423.50,248.1,237.5,1.105,1273369.2,1273369.2,26837,0,0,0,L,1122011218,1,126.30,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556908217,439783.00
05/03/2019 14:30,2,7.965,ACTIVE,218.93,364.59,59.985,1556908204,"201051344000594","174011545737251",29.10,34.30,0,325.82,425.61,234.8,224.7,1.047,1285707.4,1285707.4,50715,0,0,0,L,1122011218,1,124.49,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556908218,439784.00
05/03/2019 14:30,2,7.873,ACTIVE,221.42,367.60,60.017,1556908204,"201051344000469","174011545737251",29.24,29.30,0,330.93,428.61,233.0,222.9,1.083,1265762.5,1265762.5,18963,0,0,0,L,1122011218,1,125.17,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556908219,439785.00
05/03/2019 14:30,2,8.355,ACTIVE,219.61,367.90,59.996,1556908204,"201051344000585","174011545737251",28.86,30.00,0,329.13,423.20,244.3,233.8,1.123,1286714.6,1286714.6,26896,0,0,0,L,1122011218,1,125.17,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556908220,439786.00
05/03/2019 14:30,2,7.844,ACTIVE,221.42,369.40,59.990,1556908204,"201051344000853","174011545737251",28.49,31.80,0,333.93,431.02,226.2,216.4,1.039,1289157.9,1289157.9,18563,0,0,0,L,1122011218,1,125.85,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556908221,439787.00
05/03/2019 14:30,2,8.375,ACTIVE,218.03,366.10,60.001,1556908204,"201051344001145","174011545737251",29.36,28.50,0,327.32,423.81,249.0,238.4,1.140,1288667.7,1288667.7,26813,0,0,0,L,1122011218,1,124.94,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556908223,439788.00
05/03/2019 14:30,2,8.430,ACTIVE,219.16,366.70,59.953,1556908204,"201051344000438","174011545737251",29.86,32.00,0,329.13,424.41,254.8,244.0,1.180,1281746.6,1281746.6,26844,0,0,0,L,1122011218,1,125.62,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556908224,439789.00
05/03/2019 14:30,2,8.547,ACTIVE,219.61,366.40,59.985,1556908204,"201051344001135","174011545737251",29.10,35.00,0,328.82,425.31,251.8,241.1,1.092,1268570.3,1268570.3,26792,0,0,0,L,1122011218,1,125.62,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556908224,439790.00
05/03/2019 14:30,2,8.623,ACTIVE,221.64,371.81,59.990,1556908204,"201051344000983","174011545737251",28.82,31.30,0,331.53,428.01,251.8,241.1,1.167,1287156.0,1287156.0,18558,0,0,0,L,1122011218,1,125.85,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556908225,439791.00
05/03/2019 14:30,2,8.424,ACTIVE,219.61,368.50,59.990,1556908204,"201051344001203","174011545737251",28.67,32.40,0,331.23,424.11,244.6,234.2,1.131,1276278.1,1276278.1,26851,0,0,0,L,1122011218,1,126.07,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556908226,439792.00
05/03/2019 14:30,2,8.439,ACTIVE,217.80,364.59,59.985,1556908204,"201051344001230","174011545737251",29.00,27.50,0,325.52,419.60,247.9,237.4,1.136,1272426.8,1272426.8,26684,0,0,0,L,1122011218,1,124.94,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556908227,439793.00
05/03/2019 14:30,2,8.551,ACTIVE,218.48,365.19,60.012,1556908204,"201051344000646","174011545737251",28.78,31.80,0,327.02,425.61,249.2,238.6,1.140,1266059.1,1266059.1,26826,0,0,0,L,1122011218,1,125.40,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556908228,439794.00
05/03/2019 14:30,2,8.104,ACTIVE,220.29,363.69,59.996,1556908204,"201051344000867","174011545737251",31.01,34.00,0,328.52,424.11,253.8,243.0,1.162,1264307.0,1264307.0,50755,0,0,0,L,1122011218,1,125.40,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556908229,439795.00
05/03/2019 14:30,2,8.012,ACTIVE,220.52,363.99,59.990,1556908204,"201051344000633","174011545737251",31.27,33.30,0,324.92,425.61,253.3,242.5,1.184,1261702.6,1261702.6,50852,0,0,0,L,1122011218,1,125.40,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556908230,439796.00
05/03/2019 14:30,2,8.041,ACTIVE,218.71,363.39,59.990,1556908204,"201051344000955","174011545737251",31.33,33.80,0,329.73,423.20,254.8,244.0,1.189,1286211.7,1286211.7,26838,0,0,0,L,1122011218,1,124.72,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556908231,439797.00
05/03/2019 14:30,2,8.002,ACTIVE,221.19,368.50,59.980,1556908204,"201051344000648","174011545737251",31.35,30.30,0,331.23,425.31,253.8,243.1,1.153,1276874.6,1276874.6,50302,0,0,0,L,1122011218,1,125.17,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556908232,439798.00
05/03/2019 14:30,2,8.121,ACTIVE,221.42,366.70,59.980,1556908204,"201051344000645","174011545737251",30.97,31.50,0,332.43,426.21,254.1,243.4,1.131,1281805.6,1281805.6,50268,0,0,0,L,1122011218,1,125.85,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556908233,439799.00
05/03/2019 14:30,2,8.119,ACTIVE,221.64,369.70,60.001,1556908204,"201051344000569","174011545737251",31.03,31.50,0,331.23,427.41,254.8,244.0,1.171,1298012.5,1298012.5,18474,0,0,0,L,1122011218,1,125.40,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556908234,439800.00
05/03/2019 14:30,2,8.082,ACTIVE,221.42,375.11,59.980,1556908204,"179051228000119","174011545737251",31.13,35.60,0,336.94,428.61,254.4,243.6,1.180,85075.4,85075.4,18593,0,0,0,L,46974696,1,125.62,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556908235,439801.00
05/03/2019 14:45,2,5.811,ACTIVE,220.06,362.49,59.985,1556909104,"201051344000579","174011545737251",30.47,28.00,0,320.11,429.82,179.4,171.2,0.822,1297962.5,1297962.5,18923,0,0,0,L,1122011218,1,124.94,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556909105,439802.00
05/03/2019 14:45,2,5.633,ACTIVE,218.26,356.18,59.990,1556909104,"201051344001025","174011545737251",29.38,32.00,0,321.31,425.61,167.7,160.0,0.756,1280389.5,1280389.5,26854,0,0,0,L,1122011218,1,124.72,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556909106,439803.00
05/03/2019 14:45,2,5.863,ACTIVE,218.71,359.48,59.985,1556909104,"201051344001093","174011545737251",29.64,28.80,0,319.81,424.41,176.2,168.1,0.809,1264096.1,1264096.1,26900,0,0,0,L,1122011218,1,125.17,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556909107,439804.00
05/03/2019 14:45,2,7.494,ACTIVE,220.97,367.00,59.996,1556909104,"201051344000458","174011545737251",29.76,34.30,0,320.11,428.61,225.9,216.1,1.012,1280915.4,1280915.4,18679,0,0,0,L,1122011218,1,125.62,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556909108,439805.00
05/03/2019 14:45,2,6.295,ACTIVE,218.03,359.48,59.953,1556909104,"201051344000890","174011545737251",30.14,27.50,0,320.11,425.01,192.3,183.7,0.888,1278853.6,1278853.6,26814,0,0,0,L,1122011218,1,125.17,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556909109,439806.00
05/03/2019 14:45,2,7.918,ACTIVE,221.64,362.49,60.033,1556909104,"201051344000988","174011545737251",19.30,26.80,0,317.40,406.67,154.8,147.5,0.712,987005.1,987005.1,19010,0,0,0,L,1122011218,1,125.62,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556909110,439807.00
05/03/2019 14:45,2,7.492,ACTIVE,220.52,369.10,59.975,1556909104,"201051344000582","174011545737251",29.64,30.30,0,318.30,425.91,225.1,215.3,1.030,1257570.8,1257570.8,26787,0,0,0,L,1122011218,1,125.85,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556909111,439808.00
05/03/2019 14:45,2,8.289,ACTIVE,220.52,368.20,60.001,1556909104,"201051344000868","174011545737251",29.48,28.30,0,319.51,427.41,247.4,236.8,1.109,1266174.3,1266174.3,50725,0,0,0,L,1122011218,1,124.94,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556909112,439809.00
05/03/2019 14:45,2,8.461,ACTIVE,222.10,373.01,60.017,1556909104,"201051344000576","174011545737251",29.84,32.40,0,317.40,428.91,255.6,244.7,1.158,1284187.8,1284187.8,22772,0,0,0,L,1122011218,1,126.07,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556909113,439810.00
05/03/2019 14:45,2,8.504,ACTIVE,222.55,373.31,60.006,1556909104,"201051344001158","174011545737251",29.64,28.00,0,319.21,429.22,255.3,244.5,1.167,1260901.3,1260901.3,18990,0,0,0,L,1122011218,1,126.07,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556909114,439811.00
05/03/2019 14:45,2,8.494,ACTIVE,220.74,367.90,60.017,1556909104,"201051344000917","174011545737251",29.40,32.00,0,320.11,425.61,252.7,242.0,1.171,1274048.2,1274048.2,26706,0,0,0,L,1122011218,1,126.07,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556909115,439812.00
05/03/2019 14:45,2,8.342,ACTIVE,220.06,360.69,60.038,1556909104,"201051344000417","174011545737251",19.42,27.00,0,318.91,400.36,164.2,156.6,0.751,1021629.4,1021629.4,26857,0,0,0,L,1122011218,1,125.62,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556909116,439813.00
05/03/2019 14:45,2,8.041,ACTIVE,219.16,369.70,59.990,1556909104,"201051344000685","174011545737251",31.25,26.30,0,318.30,423.81,254.2,243.4,1.207,1280471.2,1280471.2,26872,0,0,0,L,1122011218,1,126.07,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556909117,439814.00
05/03/2019 14:45,2,7.975,ACTIVE,221.42,366.10,60.054,1556909104,"201051344000651","174011545737251",31.51,34.00,0,319.81,423.20,254.3,243.5,1.140,1273415.8,1273415.8,26838,0,0,0,L,1122011218,1,126.98,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556909118,439815.00
05/03/2019 14:45,2,7.662,ACTIVE,220.06,370.90,60.006,1556909104,"201051344000594","174011545737251",32.66,32.40,0,319.81,428.31,253.0,242.2,1.136,1285753.5,1285753.5,50716,0,0,0,L,1122011218,1,124.94,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556909119,439816.00
05/03/2019 14:45,2,7.936,ACTIVE,222.77,371.21,60.001,1556909104,"201051344000469","174011545737251",31.69,27.50,0,316.50,430.12,254.3,243.5,1.167,1265808.1,1265808.1,18964,0,0,0,L,1122011218,1,125.85,126.98,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556909120,439817.00
05/03/2019 14:45,2,7.721,ACTIVE,221.19,370.00,59.996,1556909104,"201051344000585","174011545737251",32.36,29.00,0,318.30,422.90,252.8,242.1,1.158,1286761.5,1286761.5,26897,0,0,0,L,1122011218,1,126.07,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556909121,439818.00
05/03/2019 14:45,2,7.842,ACTIVE,223.00,371.51,60.006,1556909104,"201051344000853","174011545737251",31.79,29.00,0,320.11,430.42,251.7,241.0,1.193,1289203.5,1289203.5,18564,0,0,0,L,1122011218,1,126.75,126.75,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556909122,439819.00
05/03/2019 14:45,2,7.725,ACTIVE,219.16,369.40,60.006,1556909104,"201051344001145","174011545737251",32.52,27.00,0,319.81,428.01,254.1,243.3,1.153,1288714.4,1288714.4,26814,0,0,0,L,1122011218,1,125.40,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556909123,439820.00
05/03/2019 14:45,2,7.766,ACTIVE,220.52,370.90,60.006,1556909104,"201051344000438","174011545737251",32.42,30.50,0,319.81,425.91,255.2,244.4,1.153,1281793.5,1281793.5,26845,0,0,0,L,1122011218,1,126.30,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556909124,439821.00
05/03/2019 14:45,2,7.867,ACTIVE,220.97,367.60,60.006,1556909104,"201051344001135","174011545737251",32.01,34.30,0,320.41,426.81,254.8,244.1,1.131,1268617.0,1268617.0,26793,0,0,0,L,1122011218,1,126.30,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556909125,439822.00
05/03/2019 14:45,2,7.959,ALERT,222.55,370.30,59.996,1556909104,"201051344000983","174011545737251",31.57,30.50,0,296.66,429.22,254.3,243.5,1.184,1287201.4,1287201.4,18559,0,0,0,L,1122011218,1,126.30,126.30,0002,28,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556909127,439823.00
05/03/2019 14:45,2,7.906,ACTIVE,221.19,367.90,60.012,1556909104,"201051344001203","174011545737251",31.79,31.30,0,320.11,423.81,254.5,243.7,1.171,1276324.5,1276324.5,26852,0,0,0,L,1122011218,1,126.98,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556909127,439824.00
05/03/2019 14:45,2,7.840,ACTIVE,219.39,366.40,60.012,1556909104,"201051344001230","174011545737251",32.05,25.80,0,317.40,424.41,253.9,243.1,1.162,1272473.2,1272473.2,26685,0,0,0,L,1122011218,1,125.85,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556909128,439825.00
05/03/2019 14:45,2,7.871,ACTIVE,219.61,365.19,60.017,1556909104,"201051344000646","174011545737251",32.01,29.00,0,318.61,425.61,254.8,244.0,1.158,1266105.8,1266105.8,26827,0,0,0,L,1122011218,1,125.85,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556909129,439826.00
05/03/2019 14:45,2,7.996,ACTIVE,221.19,364.59,60.001,1556909104,"201051344000867","174011545737251",31.21,33.30,0,320.41,424.11,252.3,241.6,1.127,1264352.7,1264352.7,50756,0,0,0,L,1122011218,1,125.62,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556909130,439827.00
05/03/2019 14:45,2,8.055,ACTIVE,220.97,366.70,60.006,1556909104,"201051344000633","174011545737251",31.13,31.50,0,318.30,423.81,253.5,242.8,1.167,1261748.4,1261748.4,50853,0,0,0,L,1122011218,1,125.62,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556909131,439828.00
05/03/2019 14:45,2,7.803,ACTIVE,219.84,368.20,60.017,1556909104,"201051344000955","174011545737251",32.18,32.60,0,318.30,426.21,254.3,243.6,1.189,1286258.5,1286258.5,26839,0,0,0,L,1122011218,1,125.40,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556909132,439829.00
05/03/2019 14:45,2,7.699,ACTIVE,221.42,369.10,60.017,1556909104,"201051344000648","174011545737251",29.96,29.80,0,318.30,429.22,233.6,223.5,1.047,1276920.0,1276920.0,50303,0,0,0,L,1122011218,1,125.17,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556909133,439830.00
05/03/2019 14:45,2,7.283,ALERT,221.19,367.00,60.017,1556909104,"201051344000645","174011545737251",29.62,32.40,0,288.55,427.71,218.2,208.7,0.981,1281850.8,1281850.8,50269,0,0,0,L,1122011218,1,125.62,126.07,0002,27,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556909135,439831.00
05/03/2019 14:45,2,8.195,ACTIVE,221.87,370.90,60.028,1556909104,"201051344000569","174011545737251",29.58,30.50,0,318.91,428.61,245.6,235.1,1.127,1298057.9,1298057.9,18475,0,0,0,L,1122011218,1,125.40,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556909136,439832.00
05/03/2019 14:45,2,8.400,ACTIVE,221.87,378.42,60.017,1556909104,"179051228000119","174011545737251",29.56,35.20,0,319.51,433.72,251.5,240.9,1.198,85121.1,85121.1,18594,0,0,0,L,46974696,1,125.85,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556909137,439833.00
05/03/2019 15:00,2,8.049,ACTIVE,221.87,370.60,59.990,1556910004,"201051344000579","174011545737251",29.94,27.50,0,335.74,428.91,243.9,233.5,1.100,1298017.4,1298017.4,18924,0,0,0,L,1122011218,1,125.62,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556910006,439834.00
05/03/2019 15:00,2,8.449,ACTIVE,219.84,367.30,59.990,1556910004,"201051344001025","174011545737251",28.67,32.40,0,330.63,424.11,245.3,234.8,1.039,1280444.2,1280444.2,26855,0,0,0,L,1122011218,1,125.62,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556910006,439835.00
05/03/2019 15:00,2,8.186,ACTIVE,220.06,368.20,60.012,1556910004,"201051344001093","174011545737251",28.73,28.00,0,332.73,422.60,237.9,227.7,1.087,1264149.3,1264149.3,26901,0,0,0,L,1122011218,1,125.85,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556910007,439836.00
05/03/2019 15:00,2,8.098,ACTIVE,221.87,369.40,59.996,1556910004,"201051344000458","174011545737251",29.16,35.60,0,336.04,428.31,239.1,228.8,1.078,1280969.4,1280969.4,18680,0,0,0,L,1122011218,1,125.85,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556910008,439837.00
05/03/2019 15:00,2,8.244,ACTIVE,218.71,364.89,60.017,1556910004,"201051344000890","174011545737251",29.12,28.00,0,331.83,424.41,243.0,232.6,1.096,1278907.7,1278907.7,26815,0,0,0,L,1122011218,1,125.40,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556910009,439838.00
05/03/2019 15:00,2,8.258,ACTIVE,221.64,363.39,60.028,1556910004,"201051344000988","174011545737251",18.75,25.80,0,319.21,407.57,156.9,149.5,0.720,987040.4,987040.4,19011,0,0,0,L,1122011218,1,125.40,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556910010,439839.00
05/03/2019 15:00,2,8.166,ACTIVE,220.29,366.70,60.038,1556910004,"201051344000582","174011545737251",29.20,31.50,0,331.53,424.41,241.3,231.0,1.096,1257624.7,1257624.7,26788,0,0,0,L,1122011218,1,125.85,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556910011,439840.00
05/03/2019 15:00,2,8.154,ACTIVE,220.06,367.90,59.990,1556910004,"201051344000868","174011545737251",28.78,28.00,0,333.03,423.20,237.6,227.4,1.061,1266227.8,1266227.8,50726,0,0,0,L,1122011218,1,124.72,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556910012,439841.00
05/03/2019 15:00,2,8.020,ACTIVE,221.64,370.30,60.028,1556910004,"201051344000576","174011545737251",28.88,33.50,0,334.84,429.22,234.5,224.4,1.034,1284240.7,1284240.7,22773,0,0,0,L,1122011218,1,125.62,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556910013,439842.00
05/03/2019 15:00,2,8.111,ACTIVE,221.87,371.21,60.022,1556910004,"201051344001158","174011545737251",29.18,28.50,0,335.74,428.91,239.5,229.2,1.092,1260955.1,1260955.1,18991,0,0,0,L,1122011218,1,125.62,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556910014,439843.00
05/03/2019 15:00,2,8.199,ACTIVE,219.84,367.90,59.990,1556910004,"201051344000917","174011545737251",29.24,32.80,0,331.23,423.50,242.8,232.4,1.149,1274102.1,1274102.1,26707,0,0,0,L,1122011218,1,125.62,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556910015,439844.00
05/03/2019 15:00,2,8.158,ACTIVE,218.93,356.78,60.017,1556910004,"201051344000417","174011545737251",19.08,27.30,0,319.51,401.56,157.8,150.3,0.725,1021664.4,1021664.4,26858,0,0,0,L,1122011218,1,125.17,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556910016,439845.00
05/03/2019 15:00,2,8.320,ACTIVE,218.48,367.60,60.038,1556910004,"201051344000685","174011545737251",29.28,28.50,0,331.53,425.01,246.6,236.1,1.167,1280525.9,1280525.9,26873,0,0,0,L,1122011218,1,125.85,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556910017,439846.00
05/03/2019 15:00,2,8.346,ACTIVE,220.29,366.70,60.033,1556910004,"201051344000651","174011545737251",29.00,35.20,0,332.73,423.50,245.1,234.6,1.105,1273470.4,1273470.4,26839,0,0,0,L,1122011218,1,126.30,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556910018,439847.00
05/03/2019 15:00,2,8.127,ACTIVE,219.39,366.70,59.996,1556910004,"201051344000594","174011545737251",29.72,32.40,0,331.23,427.11,244.3,233.9,1.100,1285808.2,1285808.2,50717,0,0,0,L,1122011218,1,124.72,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556910019,439848.00
05/03/2019 15:00,2,8.084,ACTIVE,221.87,370.60,59.980,1556910004,"201051344000469","174011545737251",29.10,27.00,0,335.44,428.91,238.1,227.9,1.105,1265861.7,1265861.7,18965,0,0,0,L,1122011218,1,125.40,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556910020,439849.00
05/03/2019 15:00,2,8.479,ACTIVE,220.29,367.90,60.006,1556910004,"201051344000585","174011545737251",28.96,28.80,0,332.73,422.60,248.6,238.0,1.131,1286816.9,1286816.9,26898,0,0,0,L,1122011218,1,125.62,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556910021,439850.00
05/03/2019 15:00,2,8.164,ACTIVE,222.10,372.41,60.028,1556910004,"201051344000853","174011545737251",28.90,29.80,0,337.24,428.91,238.9,228.7,1.074,1289257.3,1289257.3,18565,0,0,0,L,1122011218,1,126.30,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556910022,439851.00
05/03/2019 15:00,2,8.316,ACTIVE,218.48,365.49,59.990,1556910004,"201051344001145","174011545737251",29.30,27.50,0,333.33,426.21,246.8,236.3,1.127,1288769.1,1288769.1,26815,0,0,0,L,1122011218,1,125.17,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556910023,439852.00
05/03/2019 15:00,2,8.250,ACTIVE,219.39,367.60,60.012,1556910004,"201051344000438","174011545737251",29.40,31.30,0,333.03,424.11,245.7,235.2,1.145,1281848.0,1281848.0,26846,0,0,0,L,1122011218,1,125.85,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556910024,439853.00
05/03/2019 15:00,2,8.344,ACTIVE,219.61,363.69,60.006,1556910004,"201051344001135","174011545737251",28.88,36.00,0,332.43,424.71,244.0,233.6,1.100,1268671.5,1268671.5,26794,0,0,0,L,1122011218,1,125.62,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556910025,439854.00
05/03/2019 15:00,2,8.131,ACTIVE,221.64,372.11,60.028,1556910004,"201051344000983","174011545737251",28.90,30.80,0,334.24,427.71,238.1,227.9,1.096,1287255.0,1287255.0,18561,0,0,0,L,1122011218,1,125.62,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556910026,439855.00
05/03/2019 15:00,2,8.367,ACTIVE,220.06,367.30,60.017,1556910004,"201051344001203","174011545737251",28.77,32.20,0,333.03,422.60,243.7,233.3,1.100,1276378.9,1276378.9,26853,0,0,0,L,1122011218,1,126.30,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556910027,439856.00
05/03/2019 15:00,2,8.139,ACTIVE,218.26,363.99,60.006,1556910004,"201051344001230","174011545737251",29.42,26.30,0,330.63,423.81,242.6,232.2,1.118,1272527.0,1272527.0,26686,0,0,0,L,1122011218,1,125.40,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556910028,439857.00
05/03/2019 15:00,2,8.359,ACTIVE,218.71,366.40,60.043,1556910004,"201051344000646","174011545737251",28.90,30.00,0,331.53,424.71,244.6,234.2,1.118,1266160.2,1266160.2,26828,0,0,0,L,1122011218,1,125.40,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556910029,439858.00
05/03/2019 15:00,2,8.039,ACTIVE,220.29,366.70,60.012,1556910004,"201051344000867","174011545737251",29.20,33.00,0,330.33,421.70,237.6,227.4,1.069,1264406.1,1264406.1,50757,0,0,0,L,1122011218,1,125.17,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556910030,439859.00
05/03/2019 15:00,2,8.215,ACTIVE,220.29,369.10,60.001,1556910004,"201051344000633","174011545737251",28.78,31.30,0,332.73,424.41,239.3,229.1,1.114,1261802.1,1261802.1,50854,0,0,0,L,1122011218,1,125.17,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556910031,439860.00
05/03/2019 15:00,2,8.188,ACTIVE,218.71,365.19,60.038,1556910004,"201051344000955","174011545737251",29.46,33.00,0,332.13,423.81,244.3,233.9,1.127,1286312.8,1286312.8,26840,0,0,0,L,1122011218,1,124.94,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556910031,439861.00
05/03/2019 15:00,2,7.932,ACTIVE,220.97,368.50,60.006,1556910004,"201051344000648","174011545737251",29.36,30.50,0,334.84,427.71,235.7,225.6,1.087,1276973.1,1276973.1,50304,0,0,0,L,1122011218,1,124.94,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556910032,439862.00
05/03/2019 15:00,2,8.168,ACTIVE,221.19,369.10,60.017,1556910004,"201051344000645","174011545737251",28.57,32.80,0,335.44,427.71,236.2,226.0,1.065,1281904.1,1281904.1,50271,0,0,0,L,1122011218,1,125.62,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556910033,439863.00
05/03/2019 15:00,2,8.086,ACTIVE,221.42,368.20,60.028,1556910004,"201051344000569","174011545737251",28.94,30.30,0,334.24,427.71,236.8,226.6,1.083,1298111.3,1298111.3,18476,0,0,0,L,1122011218,1,125.17,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556910034,439864.00
05/03/2019 15:00,2,8.172,ACTIVE,221.42,376.31,60.022,1556910004,"179051228000119","174011545737251",28.71,37.30,0,337.24,429.22,237.4,227.2,1.131,85174.6,85174.6,18595,0,0,0,L,46974696,1,125.40,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556910036,439865.00
05/03/2019 15:15,2,7.730,ACTIVE,221.64,369.10,59.980,1556910904,"201051344000579","174011545737251",30.12,26.30,0,336.34,426.81,235.8,225.7,1.087,1298064.8,1298064.8,18925,0,0,0,L,1122011218,1,125.62,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556910905,439866.00
05/03/2019 15:15,2,8.086,ALERT,220.29,364.89,59.990,1556910904,"201051344001025","174011545737251",29.02,32.60,0,297.57,422.90,237.4,227.2,1.025,1280491.8,1280491.8,26856,0,0,0,L,1122011218,1,125.62,124.72,0002,26,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556910907,439867.00
05/03/2019 15:15,2,7.719,ACTIVE,220.29,367.30,60.022,1556910904,"201051344001093","174011545737251",29.50,27.50,0,315.60,419.90,230.4,220.5,1.030,1264195.5,1264195.5,26902,0,0,0,L,1122011218,1,126.07,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556910908,439868.00
05/03/2019 15:15,2,7.727,ACTIVE,221.64,367.30,60.006,1556910904,"201051344000458","174011545737251",29.40,34.50,0,334.24,426.51,230.0,220.1,1.039,1281015.6,1281015.6,18681,0,0,0,L,1122011218,1,125.62,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556910909,439869.00
05/03/2019 15:15,2,7.963,ACTIVE,218.93,365.49,60.028,1556910904,"201051344000890","174011545737251",29.12,26.80,0,331.83,422.90,234.9,224.8,1.069,1278954.9,1278954.9,26816,0,0,0,L,1122011218,1,125.62,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556910910,439870.00
05/03/2019 15:15,2,7.842,ACTIVE,221.64,362.19,60.028,1556910904,"201051344000988","174011545737251",19.04,25.00,0,318.30,400.96,151.3,144.1,0.685,987070.7,987070.7,19012,0,0,0,L,1122011218,1,125.40,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556910911,439871.00
05/03/2019 15:15,2,7.908,ACTIVE,220.52,365.19,60.006,1556910904,"201051344000582","174011545737251",29.12,31.00,0,332.73,422.30,233.1,223.1,1.065,1257671.4,1257671.4,26789,0,0,0,L,1122011218,1,126.07,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556910911,439872.00
05/03/2019 15:15,2,7.828,ACTIVE,220.29,368.80,60.022,1556910904,"201051344000868","174011545737251",28.90,27.80,0,333.93,419.30,229.2,219.3,1.030,1266273.8,1266273.8,50727,0,0,0,L,1122011218,1,124.72,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556910912,439873.00
05/03/2019 15:15,2,7.631,ACTIVE,221.42,368.50,60.006,1556910904,"201051344000576","174011545737251",29.16,33.00,0,336.04,424.11,225.4,215.7,1.025,1284286.0,1284286.0,22774,0,0,0,L,1122011218,1,125.40,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556910913,439874.00
05/03/2019 15:15,2,7.795,ACTIVE,221.64,369.10,60.017,1556910904,"201051344001158","174011545737251",29.28,26.80,0,334.54,425.31,231.1,221.1,1.056,1261001.5,1261001.5,18992,0,0,0,L,1122011218,1,125.40,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556910914,439875.00
05/03/2019 15:15,2,7.982,ALERT,220.29,369.10,60.028,1556910904,"201051344000917","174011545737251",28.96,32.00,0,301.47,421.40,234.0,223.9,1.096,1274148.8,1274148.8,26708,0,0,0,L,1122011218,1,125.85,124.94,0002,26,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556910916,439876.00
05/03/2019 15:15,2,8.002,ACTIVE,219.39,359.48,60.006,1556910904,"201051344000417","174011545737251",18.77,26.00,0,318.91,396.15,152.1,144.9,0.698,1021694.9,1021694.9,26859,0,0,0,L,1122011218,1,125.40,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556910917,439877.00
05/03/2019 15:15,2,7.920,ACTIVE,218.71,367.90,60.022,1556910904,"201051344000685","174011545737251",29.64,26.30,0,331.53,422.30,237.7,227.5,1.131,1280573.7,1280573.7,26874,0,0,0,L,1122011218,1,125.85,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556910918,439878.00
05/03/2019 15:15,2,8.062,ACTIVE,220.74,369.40,59.975,1556910904,"201051344000651","174011545737251",28.96,34.80,0,333.33,422.00,236.4,226.3,1.021,1273517.9,1273517.9,26840,0,0,0,L,1122011218,1,126.53,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556910919,439879.00
05/03/2019 15:15,2,7.789,ACTIVE,219.39,367.00,59.996,1556910904,"201051344000594","174011545737251",29.82,30.80,0,331.53,422.30,235.0,224.9,1.069,1285855.5,1285855.5,50718,0,0,0,L,1122011218,1,124.49,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556910920,439880.00
05/03/2019 15:15,2,7.713,ACTIVE,221.64,368.50,60.022,1556910904,"201051344000469","174011545737251",29.34,25.50,0,334.54,425.31,229.2,219.3,1.061,1265907.9,1265907.9,18966,0,0,0,L,1122011218,1,124.94,126.53,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556910921,439881.00
05/03/2019 15:15,2,8.141,ACTIVE,220.74,370.90,59.980,1556910904,"201051344000585","174011545737251",29.16,28.50,0,332.73,421.70,240.2,229.9,1.096,1286865.3,1286865.3,26899,0,0,0,L,1122011218,1,125.62,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556910922,439882.00
05/03/2019 15:15,2,7.803,ACTIVE,221.87,370.00,60.012,1556910904,"201051344000853","174011545737251",29.04,28.50,0,337.24,424.41,229.4,219.5,1.047,1289303.5,1289303.5,18566,0,0,0,L,1122011218,1,126.07,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556910923,439883.00
05/03/2019 15:15,2,7.805,ACTIVE,218.93,364.59,60.006,1556910904,"201051344001145","174011545737251",30.02,26.00,0,332.13,423.50,237.3,227.1,1.083,1288816.8,1288816.8,26816,0,0,0,L,1122011218,1,125.40,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556910924,439884.00
05/03/2019 15:15,2,7.936,ACTIVE,219.84,366.40,59.996,1556910904,"201051344000438","174011545737251",29.46,30.80,0,333.03,423.20,236.7,226.5,1.074,1281895.6,1281895.6,26847,0,0,0,L,1122011218,1,126.07,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556910925,439885.00
05/03/2019 15:15,2,7.994,ACTIVE,220.06,367.00,59.990,1556910904,"201051344001135","174011545737251",29.06,34.00,0,330.93,422.90,235.1,225.0,1.056,1268718.9,1268718.9,26795,0,0,0,L,1122011218,1,125.85,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556910926,439886.00
05/03/2019 15:15,2,7.787,ACTIVE,221.42,368.80,60.017,1556910904,"201051344000983","174011545737251",28.94,29.30,0,334.84,425.31,228.3,218.4,1.052,1287301.2,1287301.2,18562,0,0,0,L,1122011218,1,125.40,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556910927,439887.00
05/03/2019 15:15,2,8.049,ALERT,220.52,367.30,60.006,1556910904,"201051344001203","174011545737251",28.71,32.20,0,302.07,421.10,233.9,223.8,1.069,1276425.9,1276425.9,26854,0,0,0,L,1122011218,1,126.53,124.49,0002,27,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556910929,439888.00
05/03/2019 15:15,2,7.734,ACTIVE,218.71,364.89,60.001,1556910904,"201051344001230","174011545737251",29.76,25.00,0,330.33,421.70,233.0,222.9,1.069,1272573.9,1272573.9,26687,0,0,0,L,1122011218,1,125.40,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556910930,439889.00
05/03/2019 15:15,2,8.000,ACTIVE,218.71,366.70,60.001,1556910904,"201051344000646","174011545737251",29.12,28.00,0,330.63,423.50,236.0,225.8,1.096,1266207.8,1266207.8,26829,0,0,0,L,1122011218,1,125.40,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556910931,439890.00
05/03/2019 15:15,2,7.768,ACTIVE,220.06,363.39,60.001,1556910904,"201051344000867","174011545737251",29.02,32.80,0,333.03,417.79,228.3,218.4,1.039,1264452.2,1264452.2,50758,0,0,0,L,1122011218,1,124.94,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556910932,439891.00
05/03/2019 15:15,2,7.861,ACTIVE,220.29,367.60,59.990,1556910904,"201051344000633","174011545737251",28.78,30.80,0,333.63,422.90,229.1,219.2,1.069,1261848.4,1261848.4,50855,0,0,0,L,1122011218,1,125.17,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556910933,439892.00
05/03/2019 15:15,2,7.865,ACTIVE,219.16,366.10,60.022,1556910904,"201051344000955","174011545737251",29.52,31.00,0,331.83,422.30,235.1,225.0,1.087,1286360.4,1286360.4,26841,0,0,0,L,1122011218,1,124.94,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556910934,439893.00
05/03/2019 15:15,2,7.650,ACTIVE,220.52,364.89,60.006,1556910904,"201051344000648","174011545737251",29.18,29.30,0,334.84,423.81,226.1,216.3,1.016,1277018.8,1277018.8,50305,0,0,0,L,1122011218,1,124.72,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556910935,439894.00
05/03/2019 15:15,2,7.744,ACTIVE,220.97,367.30,59.969,1556910904,"201051344000645","174011545737251",28.94,32.80,0,335.44,423.20,227.0,217.2,1.021,1281949.9,1281949.9,50272,0,0,0,L,1122011218,1,125.40,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556910936,439895.00
05/03/2019 15:15,2,7.686,ACTIVE,220.97,368.20,60.017,1556910904,"201051344000569","174011545737251",29.22,28.50,0,334.54,425.01,227.3,217.4,1.056,1298157.3,1298157.3,18477,0,0,0,L,1122011218,1,124.72,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556910937,439896.00
05/03/2019 15:15,2,7.631,ACTIVE,221.19,376.01,59.990,1556910904,"179051228000119","174011545737251",29.40,36.00,0,337.84,423.81,227.2,217.3,1.061,85220.7,85220.7,18596,0,0,0,L,46974696,1,125.40,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556910938,439897.00
05/03/2019 15:30,2,7.193,ACTIVE,220.97,367.60,60.012,1556911805,"201051344000579","174011545737251",29.64,26.30,0,326.12,422.90,215.8,206.3,0.994,1298116.6,1298116.6,18926,0,0,0,L,1122011218,1,125.17,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556911806,439898.00
05/03/2019 15:30,2,7.527,ACTIVE,219.16,362.49,60.033,1556911805,"201051344001025","174011545737251",28.45,34.00,0,325.52,419.30,216.7,207.2,0.946,1280543.8,1280543.8,26858,0,0,0,L,1122011218,1,125.17,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556911807,439899.00
05/03/2019 15:30,2,7.148,ACTIVE,219.16,366.10,59.985,1556911805,"201051344001093","174011545737251",29.06,28.30,0,325.52,420.50,210.2,201.0,0.977,1264245.9,1264245.9,26903,0,0,0,L,1122011218,1,125.62,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556911808,439900.00
05/03/2019 15:30,2,7.166,ACTIVE,220.74,364.29,60.022,1556911805,"201051344000458","174011545737251",28.92,35.20,0,325.22,420.20,209.8,200.6,0.968,1281066.1,1281066.1,18682,0,0,0,L,1122011218,1,125.40,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556911809,439901.00
05/03/2019 15:30,2,7.309,ACTIVE,217.80,362.79,59.996,1556911805,"201051344000890","174011545737251",28.94,27.50,0,323.72,419.00,214.2,204.9,0.972,1279006.3,1279006.3,26817,0,0,0,L,1122011218,1,125.17,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556911810,439902.00
05/03/2019 15:30,2,7.164,ACTIVE,220.52,360.38,60.017,1556911805,"201051344000988","174011545737251",18.79,25.30,0,327.62,396.45,136.2,129.6,0.619,987103.6,987103.6,19013,0,0,0,L,1122011218,1,124.94,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556911811,439903.00
05/03/2019 15:30,2,7.150,ACTIVE,219.39,364.29,60.001,1556911805,"201051344000582","174011545737251",28.88,31.30,0,325.22,424.71,209.1,199.9,0.946,1257722.4,1257722.4,26790,0,0,0,L,1122011218,1,125.40,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556911811,439904.00
05/03/2019 15:30,2,7.020,ACTIVE,219.16,365.19,60.006,1556911805,"201051344000868","174011545737251",28.69,28.30,0,324.92,420.20,203.8,194.7,0.924,1266323.9,1266323.9,50728,0,0,0,L,1122011218,1,124.27,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556911812,439905.00
05/03/2019 15:30,2,6.879,ACTIVE,220.29,365.19,60.006,1556911805,"201051344000576","174011545737251",28.78,34.00,0,325.82,420.50,200.5,191.6,0.919,1284335.3,1284335.3,22775,0,0,0,L,1122011218,1,124.94,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556911813,439906.00
05/03/2019 15:30,2,6.996,ACTIVE,220.52,366.70,60.001,1556911805,"201051344001158","174011545737251",28.94,27.00,0,324.62,421.40,204.9,195.9,0.941,1261052.0,1261052.0,18993,0,0,0,L,1122011218,1,124.94,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556911814,439907.00
05/03/2019 15:30,2,6.986,ACTIVE,218.93,363.39,60.022,1556911805,"201051344000917","174011545737251",29.38,32.40,0,325.22,418.39,207.9,198.7,0.994,1274200.0,1274200.0,26710,0,0,0,L,1122011218,1,125.17,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556911815,439908.00
05/03/2019 15:30,2,7.076,ACTIVE,218.26,355.28,60.001,1556911805,"201051344000417","174011545737251",18.89,26.50,0,328.22,394.05,135.3,128.6,0.623,1021728.0,1021728.0,26860,0,0,0,L,1122011218,1,124.72,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556911816,439909.00
05/03/2019 15:30,2,7.164,ACTIVE,217.58,361.59,59.964,1556911805,"201051344000685","174011545737251",28.96,27.80,0,326.72,419.30,210.2,200.9,1.008,1280625.7,1280625.7,26875,0,0,0,L,1122011218,1,125.40,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556911817,439910.00
05/03/2019 15:30,2,7.066,ACTIVE,219.16,363.69,60.022,1556911805,"201051344000651","174011545737251",29.02,35.40,0,325.52,418.09,207.6,198.4,0.932,1273569.5,1273569.5,26841,0,0,0,L,1122011218,1,125.85,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556911818,439911.00
05/03/2019 15:30,2,6.768,ACTIVE,218.26,361.89,60.022,1556911805,"201051344000594","174011545737251",30.14,30.80,0,326.12,419.00,206.2,197.1,0.932,1285906.9,1285906.9,50719,0,0,0,L,1122011218,1,124.04,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556911819,439912.00
05/03/2019 15:30,2,6.887,ACTIVE,220.52,366.70,59.948,1556911805,"201051344000469","174011545737251",28.84,26.80,0,326.12,422.00,201.1,192.2,0.937,1265957.9,1265957.9,18967,0,0,0,L,1122011218,1,124.49,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556911820,439913.00
05/03/2019 15:30,2,7.193,ACTIVE,219.16,363.69,59.990,1556911805,"201051344000585","174011545737251",28.96,28.30,0,324.92,419.30,210.8,201.6,0.963,1286917.9,1286917.9,26900,0,0,0,L,1122011218,1,124.94,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556911821,439914.00
05/03/2019 15:30,2,6.846,ACTIVE,220.74,367.30,60.006,1556911805,"201051344000853","174011545737251",28.71,28.50,0,332.13,422.00,199.1,190.2,0.919,1289353.6,1289353.6,18567,0,0,0,L,1122011218,1,125.62,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556911822,439915.00
05/03/2019 15:30,2,6.879,ACTIVE,217.80,361.59,60.001,1556911805,"201051344001145","174011545737251",29.62,26.50,0,326.12,419.60,206.3,197.2,0.946,1288868.8,1288868.8,26817,0,0,0,L,1122011218,1,124.72,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556911823,439916.00
05/03/2019 15:30,2,6.795,ACTIVE,218.26,361.59,60.001,1556911805,"201051344000438","174011545737251",29.88,31.30,0,324.92,419.30,205.4,196.3,0.955,1281947.4,1281947.4,26848,0,0,0,L,1122011218,1,125.17,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556911824,439917.00
05/03/2019 15:30,2,6.936,ACTIVE,218.71,363.69,59.996,1556911805,"201051344001135","174011545737251",29.28,35.40,0,326.72,420.50,205.5,196.4,0.928,1268770.3,1268770.3,26796,0,0,0,L,1122011218,1,125.17,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556911825,439918.00
05/03/2019 15:30,2,6.824,ACTIVE,220.29,364.89,60.001,1556911805,"201051344000983","174011545737251",29.08,30.30,0,325.52,419.90,201.0,192.1,0.941,1287351.2,1287351.2,18563,0,0,0,L,1122011218,1,125.17,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556911826,439919.00
05/03/2019 15:30,2,7.111,ACTIVE,218.93,361.89,59.985,1556911805,"201051344001203","174011545737251",28.78,32.20,0,326.12,417.19,207.2,198.1,0.968,1276477.2,1276477.2,26856,0,0,0,L,1122011218,1,125.85,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556911827,439920.00
05/03/2019 15:30,2,7.004,ACTIVE,217.58,361.29,59.969,1556911805,"201051344001230","174011545737251",29.42,25.50,0,320.71,417.79,208.8,199.6,0.959,1272624.8,1272624.8,26688,0,0,0,L,1122011218,1,124.94,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556911828,439921.00
05/03/2019 15:30,2,7.207,ACTIVE,217.80,362.49,60.006,1556911805,"201051344000646","174011545737251",29.16,28.30,0,325.22,419.60,212.9,203.6,0.986,1266259.3,1266259.3,26830,0,0,0,L,1122011218,1,125.17,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556911829,439922.00
