ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/03/2019 15:30,2,7.068,ACTIVE,219.61,361.59,59.996,1556911805,"201051344000867","174011545737251",28.86,32.80,0,327.02,418.39,206.6,197.5,0.915,1264502.1,1264502.1,50759,0,0,0,L,1122011218,1,124.94,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556911830,439923.00
05/03/2019 15:30,2,7.086,ACTIVE,219.39,366.40,60.012,1556911805,"201051344000633","174011545737251",29.04,31.00,0,324.62,418.09,208.2,199.0,0.977,1261898.6,1261898.6,50856,0,0,0,L,1122011218,1,124.94,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556911831,439924.00
05/03/2019 15:30,2,7.131,ACTIVE,218.03,362.19,60.028,1556911805,"201051344000955","174011545737251",29.62,32.80,0,325.52,419.60,213.8,204.5,0.972,1286411.8,1286411.8,26842,0,0,0,L,1122011218,1,124.49,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556911832,439925.00
05/03/2019 15:30,2,6.961,ACTIVE,219.61,365.49,59.990,1556911805,"201051344000648","174011545737251",29.02,29.80,0,324.92,419.90,204.6,195.6,0.937,1277068.3,1277068.3,50306,0,0,0,L,1122011218,1,124.27,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556911832,439926.00
05/03/2019 15:30,2,7.041,ACTIVE,220.06,364.89,60.022,1556911805,"201051344000645","174011545737251",28.57,33.50,0,323.72,419.30,203.6,194.5,0.924,1281999.5,1281999.5,50273,0,0,0,L,1122011218,1,125.17,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556911833,439927.00
05/03/2019 15:30,2,6.990,ACTIVE,220.29,367.60,60.022,1556911805,"201051344000569","174011545737251",28.84,29.00,0,324.02,420.50,204.4,195.3,0.941,1298207.0,1298207.0,18478,0,0,0,L,1122011218,1,124.49,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556911834,439928.00
05/03/2019 15:30,2,7.041,ACTIVE,220.29,370.30,59.996,1556911805,"179051228000119","174011545737251",28.71,36.80,0,332.13,421.40,204.7,195.6,0.968,85270.6,85270.6,18597,0,0,0,L,46974696,1,124.94,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556911835,439929.00
05/03/2019 15:45,2,6.918,ACTIVE,220.74,367.30,60.001,1556912703,"201051344000579","174011545737251",29.90,26.30,0,336.34,417.79,209.5,200.3,0.968,1298165.5,1298165.5,18927,0,0,0,L,1122011218,1,125.17,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556912705,439930.00
05/03/2019 15:45,2,7.164,ACTIVE,219.16,361.89,60.038,1556912703,"201051344001025","174011545737251",29.12,34.30,0,336.64,414.49,211.3,202.0,0.924,1280593.2,1280593.2,26859,0,0,0,L,1122011218,1,125.17,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556912706,439931.00
05/03/2019 15:45,2,6.979,ACTIVE,219.39,364.29,60.001,1556912703,"201051344001093","174011545737251",28.80,28.00,0,335.44,413.89,203.7,194.6,0.897,1264293.5,1264293.5,26904,0,0,0,L,1122011218,1,125.62,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556912707,439932.00
05/03/2019 15:45,2,6.951,ACTIVE,220.74,366.70,60.028,1556912703,"201051344000458","174011545737251",29.10,33.50,0,334.24,415.99,204.7,195.7,0.932,1281113.8,1281113.8,18683,0,0,0,L,1122011218,1,125.40,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556912707,439933.00
05/03/2019 15:45,2,7.096,ACTIVE,218.03,363.39,60.017,1556912703,"201051344000890","174011545737251",29.14,26.80,0,330.93,414.49,209.3,200.1,0.955,1279055.1,1279055.1,26818,0,0,0,L,1122011218,1,125.17,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556912708,439934.00
05/03/2019 15:45,2,7.018,ACTIVE,220.74,358.88,60.028,1556912703,"201051344000988","174011545737251",18.92,26.00,0,338.14,391.34,134.5,127.9,0.619,987134.8,987134.8,19014,0,0,0,L,1122011218,1,124.94,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556912709,439935.00
05/03/2019 15:45,2,6.947,ACTIVE,219.61,363.69,59.964,1556912703,"201051344000582","174011545737251",29.46,31.50,0,335.74,414.79,207.2,198.1,0.955,1257770.8,1257770.8,26791,0,0,0,L,1122011218,1,125.62,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556912710,439936.00
05/03/2019 15:45,2,6.961,ACTIVE,219.16,364.89,59.996,1556912703,"201051344000868","174011545737251",28.88,28.80,0,336.04,412.08,203.6,194.5,0.902,1266371.2,1266371.2,50729,0,0,0,L,1122011218,1,124.49,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556912711,439937.00
05/03/2019 15:45,2,6.951,ACTIVE,220.52,365.80,60.001,1556912703,"201051344000576","174011545737251",28.39,35.20,0,335.44,414.79,199.9,191.0,0.910,1284381.8,1284381.8,22776,0,0,0,L,1122011218,1,125.17,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556912712,439938.00
05/03/2019 15:45,2,6.889,ACTIVE,220.74,365.49,60.028,1556912703,"201051344001158","174011545737251",29.38,26.80,0,335.44,412.68,204.9,195.8,0.946,1261099.8,1261099.8,18994,0,0,0,L,1122011218,1,125.17,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556912713,439939.00
05/03/2019 15:45,2,7.029,ACTIVE,219.39,362.19,59.985,1556912703,"201051344000917","174011545737251",29.36,32.60,0,334.24,414.19,208.8,199.7,0.968,1274248.7,1274248.7,26711,0,0,0,L,1122011218,1,125.40,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556912714,439940.00
05/03/2019 15:45,2,6.965,ACTIVE,218.71,355.58,60.043,1556912703,"201051344000417","174011545737251",19.20,27.00,0,333.93,390.74,135.5,128.8,0.623,1021759.5,1021759.5,26861,0,0,0,L,1122011218,1,124.94,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556912715,439941.00
05/03/2019 15:45,2,7.160,ACTIVE,218.03,363.39,60.012,1556912703,"201051344000685","174011545737251",29.22,27.50,0,331.83,414.79,212.0,202.7,1.034,1280675.1,1280675.1,26876,0,0,0,L,1122011218,1,125.62,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556912716,439942.00
05/03/2019 15:45,2,7.254,ACTIVE,219.84,365.80,60.006,1556912703,"201051344000651","174011545737251",28.69,35.60,0,334.54,413.89,210.6,201.4,0.937,1273618.6,1273618.6,26842,0,0,0,L,1122011218,1,126.30,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556912717,439943.00
05/03/2019 15:45,2,7.068,ACTIVE,218.93,364.29,60.028,1556912703,"201051344000594","174011545737251",29.22,30.80,0,336.04,414.79,209.1,199.9,0.937,1285955.6,1285955.6,50720,0,0,0,L,1122011218,1,124.49,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556912718,439944.00
05/03/2019 15:45,2,6.977,ACTIVE,220.97,368.80,60.028,1556912703,"201051344000469","174011545737251",28.82,26.80,0,334.84,415.09,203.7,194.7,0.955,1266005.4,1266005.4,18968,0,0,0,L,1122011218,1,124.94,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556912719,439945.00
05/03/2019 15:45,2,7.318,ACTIVE,219.84,363.09,60.022,1556912703,"201051344000585","174011545737251",28.98,29.00,0,335.74,414.79,214.9,205.5,0.963,1286968.0,1286968.0,26901,0,0,0,L,1122011218,1,125.40,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556912720,439946.00
05/03/2019 15:45,2,7.012,ACTIVE,221.19,367.30,60.006,1556912703,"201051344000853","174011545737251",28.75,29.30,0,336.64,416.59,204.0,194.9,0.937,1289401.2,1289401.2,18568,0,0,0,L,1122011218,1,125.85,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556912721,439947.00
05/03/2019 15:45,2,7.135,ACTIVE,218.26,362.79,60.001,1556912703,"201051344001145","174011545737251",29.38,27.00,0,332.43,416.29,212.2,202.9,0.972,1288918.2,1288918.2,26818,0,0,0,L,1122011218,1,124.94,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556912722,439948.00
05/03/2019 15:45,2,6.967,ACTIVE,219.16,365.19,60.001,1556912703,"201051344000438","174011545737251",29.80,31.50,0,335.14,415.39,210.2,201.0,0.968,1281996.6,1281996.6,26849,0,0,0,L,1122011218,1,125.62,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556912723,439949.00
05/03/2019 15:45,2,7.182,ACTIVE,219.39,364.59,60.017,1556912703,"201051344001135","174011545737251",28.88,35.00,0,333.93,414.79,209.9,200.7,0.928,1268819.4,1268819.4,26797,0,0,0,L,1122011218,1,125.62,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556912724,439950.00
05/03/2019 15:45,2,6.961,ACTIVE,220.97,367.30,60.017,1556912703,"201051344000983","174011545737251",28.94,30.00,0,334.54,412.38,204.0,195.0,0.950,1287398.8,1287398.8,18564,0,0,0,L,1122011218,1,125.40,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556912725,439951.00
05/03/2019 15:45,2,7.086,ACTIVE,219.84,365.49,60.033,1556912703,"201051344001203","174011545737251",29.12,32.40,0,336.04,413.29,208.9,199.7,0.959,1276525.9,1276525.9,26857,0,0,0,L,1122011218,1,126.07,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556912726,439952.00
05/03/2019 15:45,2,6.994,ACTIVE,218.26,361.89,59.996,1556912703,"201051344001230","174011545737251",29.38,25.00,0,330.33,413.59,208.0,198.8,0.946,1272673.2,1272673.2,26689,0,0,0,L,1122011218,1,125.40,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556912727,439953.00
05/03/2019 15:45,2,7.055,ACTIVE,218.26,361.89,60.017,1556912703,"201051344000646","174011545737251",29.50,27.30,0,330.63,415.69,210.7,201.4,0.981,1266308.5,1266308.5,26831,0,0,0,L,1122011218,1,125.40,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556912728,439954.00
05/03/2019 15:45,2,6.969,ACTIVE,219.84,361.59,60.033,1556912703,"201051344000867","174011545737251",28.94,33.50,0,335.74,410.88,204.1,195.1,0.910,1264549.6,1264549.6,50760,0,0,0,L,1122011218,1,124.94,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556912729,439955.00
05/03/2019 15:45,2,6.877,ACTIVE,219.84,363.99,60.012,1556912703,"201051344000633","174011545737251",29.48,31.00,0,335.14,411.18,205.1,196.0,0.959,1261946.4,1261946.4,50857,0,0,0,L,1122011218,1,125.17,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556912730,439956.00
05/03/2019 15:45,2,7.033,ACTIVE,218.48,362.49,60.038,1556912703,"201051344000955","174011545737251",29.42,33.30,0,331.83,413.29,209.5,200.3,0.963,1286460.8,1286460.8,26843,0,0,0,L,1122011218,1,124.72,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556912731,439957.00
05/03/2019 15:45,2,6.801,ACTIVE,220.29,365.49,60.022,1556912703,"201051344000648","174011545737251",29.32,30.30,0,335.44,412.98,202.0,193.0,0.928,1277115.3,1277115.3,50307,0,0,0,L,1122011218,1,124.72,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556912732,439958.00
05/03/2019 15:45,2,6.965,ACTIVE,220.52,366.40,60.028,1556912703,"201051344000645","174011545737251",28.73,33.30,0,335.44,411.18,202.7,193.7,0.919,1282046.6,1282046.6,50274,0,0,0,L,1122011218,1,125.17,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556912733,439959.00
05/03/2019 15:45,2,6.941,ACTIVE,220.52,366.40,60.017,1556912703,"201051344000569","174011545737251",28.90,29.50,0,335.14,413.29,203.2,194.2,0.932,1298254.4,1298254.4,18479,0,0,0,L,1122011218,1,124.72,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556912734,439960.00
05/03/2019 15:45,2,6.967,ACTIVE,220.52,370.90,60.006,1556912703,"179051228000119","174011545737251",28.88,37.00,0,342.35,416.89,203.8,194.8,0.963,85317.9,85317.9,18598,0,0,0,L,46974696,1,125.17,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556912735,439961.00
05/03/2019 16:00,2,5.369,ACTIVE,219.61,358.88,59.969,1556913604,"201051344000579","174011545737251",30.04,25.80,0,336.04,415.69,163.2,155.6,0.756,1298213.0,1298213.0,18928,0,0,0,L,1122011218,1,124.72,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556913605,439962.00
05/03/2019 16:00,2,5.600,ACTIVE,218.48,357.08,59.969,1556913604,"201051344001025","174011545737251",29.50,33.50,0,336.94,412.38,167.3,159.5,0.742,1280641.2,1280641.2,26860,0,0,0,L,1122011218,1,124.72,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556913606,439963.00
05/03/2019 16:00,2,5.434,ACTIVE,218.93,359.78,60.006,1556913604,"201051344001093","174011545737251",29.50,27.80,0,336.04,410.58,162.4,154.9,0.742,1264339.8,1264339.8,26905,0,0,0,L,1122011218,1,125.17,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556913607,439964.00
05/03/2019 16:00,2,5.516,ACTIVE,219.84,358.58,59.990,1556913604,"201051344000458","174011545737251",29.30,33.80,0,335.44,413.29,163.7,156.0,0.756,1281160.1,1281160.1,18684,0,0,0,L,1122011218,1,124.94,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556913608,439965.00
05/03/2019 16:00,2,5.543,ACTIVE,217.80,357.08,60.006,1556913604,"201051344000890","174011545737251",29.92,26.80,0,330.33,411.48,167.8,160.0,0.769,1279102.5,1279102.5,26819,0,0,0,L,1122011218,1,124.94,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556913609,439966.00
05/03/2019 16:00,2,5.584,ACTIVE,219.61,357.08,59.996,1556913604,"201051344000988","174011545737251",19.08,25.00,0,337.84,390.74,108.0,102.3,0.499,987165.1,987165.1,19015,0,0,0,L,1122011218,1,124.72,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556913610,439967.00
05/03/2019 16:00,2,5.561,ACTIVE,218.93,359.48,59.985,1556913604,"201051344000582","174011545737251",29.54,31.00,0,336.04,413.59,166.3,158.6,0.756,1257817.8,1257817.8,26792,0,0,0,L,1122011218,1,125.17,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556913610,439968.00
05/03/2019 16:00,2,5.479,ACTIVE,218.48,358.88,59.980,1556913604,"201051344000868","174011545737251",29.00,27.80,0,335.74,410.28,160.9,153.4,0.729,1266417.2,1266417.2,50730,0,0,0,L,1122011218,1,124.27,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556913611,439969.00
05/03/2019 16:00,2,5.371,ACTIVE,219.61,361.59,60.012,1556913604,"201051344000576","174011545737251",28.94,33.00,0,335.74,412.68,157.4,150.0,0.734,1284426.9,1284426.9,22777,0,0,0,L,1122011218,1,124.94,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556913612,439970.00
05/03/2019 16:00,2,5.436,ACTIVE,219.84,359.18,60.006,1556913604,"201051344001158","174011545737251",29.48,26.50,0,335.14,414.19,162.2,154.6,0.747,1261146.2,1261146.2,18995,0,0,0,L,1122011218,1,124.72,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556913613,439971.00
05/03/2019 16:00,2,5.482,ACTIVE,218.71,357.98,60.028,1556913604,"201051344000917","174011545737251",29.60,31.30,0,335.74,412.38,164.3,156.7,0.751,1274295.9,1274295.9,26712,0,0,0,L,1122011218,1,124.94,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556913614,439972.00
05/03/2019 16:00,2,5.447,ACTIVE,217.80,351.97,60.001,1556913604,"201051344000417","174011545737251",19.20,26.30,0,334.54,389.54,105.9,100.3,0.486,1021790.1,1021790.1,26862,0,0,0,L,1122011218,1,124.49,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556913615,439973.00
05/03/2019 16:00,2,5.406,ACTIVE,217.58,357.08,59.990,1556913604,"201051344000685","174011545737251",29.68,27.50,0,331.83,412.98,162.4,154.8,0.773,1280723.0,1280723.0,26877,0,0,0,L,1122011218,1,125.40,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556913616,439974.00
05/03/2019 16:00,2,5.486,ACTIVE,218.93,357.38,59.990,1556913604,"201051344000651","174011545737251",29.12,34.80,0,335.74,412.68,161.9,154.3,0.734,1273666.2,1273666.2,26843,0,0,0,L,1122011218,1,125.62,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556913617,439975.00
05/03/2019 16:00,2,5.350,ACTIVE,218.03,358.28,60.001,1556913604,"201051344000594","174011545737251",30.12,29.00,0,333.93,412.68,163.1,155.5,0.747,1286002.9,1286002.9,50721,0,0,0,L,1122011218,1,124.04,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556913618,439976.00
05/03/2019 16:00,2,5.350,ACTIVE,219.84,360.69,60.006,1556913604,"201051344000469","174011545737251",29.30,25.30,0,335.44,410.58,158.8,151.3,0.760,1266051.3,1266051.3,18969,0,0,0,L,1122011218,1,124.49,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556913619,439977.00
05/03/2019 16:00,2,5.584,ACTIVE,218.71,358.58,59.990,1556913604,"201051344000585","174011545737251",29.46,28.00,0,335.74,412.98,166.7,159.0,0.756,1287016.6,1287016.6,26902,0,0,0,L,1122011218,1,124.72,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556913620,439978.00
05/03/2019 16:00,2,5.182,ACTIVE,220.06,360.08,59.985,1556913604,"201051344000853","174011545737251",29.22,28.00,0,337.54,415.09,153.2,146.0,0.716,1289447.3,1289447.3,18569,0,0,0,L,1122011218,1,125.40,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556913621,439979.00
05/03/2019 16:00,2,5.221,ACTIVE,217.58,356.78,59.964,1556913604,"201051344001145","174011545737251",29.70,26.30,0,331.23,412.68,157.0,149.6,0.725,1288966.2,1288966.2,26819,0,0,0,L,1122011218,1,124.72,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556913622,439980.00
05/03/2019 16:00,2,5.307,ACTIVE,218.26,357.98,59.969,1556913604,"201051344000438","174011545737251",29.62,30.50,0,336.94,413.29,159.2,151.8,0.742,1282044.3,1282044.3,26850,0,0,0,L,1122011218,1,125.17,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556913623,439981.00
05/03/2019 16:00,2,5.375,ACTIVE,218.26,356.48,59.985,1556913604,"201051344001135","174011545737251",29.50,33.30,0,334.84,413.89,160.6,153.0,0.729,1268866.8,1268866.8,26798,0,0,0,L,1122011218,1,124.94,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556913624,439982.00
05/03/2019 16:00,2,5.283,ACTIVE,219.61,358.88,60.006,1556913604,"201051344000983","174011545737251",29.30,29.00,0,335.14,411.18,156.9,149.5,0.720,1287444.7,1287444.7,18565,0,0,0,L,1122011218,1,124.94,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556913625,439983.00
05/03/2019 16:00,2,5.438,ACTIVE,218.71,356.78,60.022,1556913604,"201051344001203","174011545737251",29.08,32.00,0,336.94,413.29,160.2,152.7,0.747,1276573.0,1276573.0,26858,0,0,0,L,1122011218,1,125.62,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556913626,439984.00
05/03/2019 16:00,2,5.135,ACTIVE,217.35,355.28,59.985,1556913604,"201051344001230","174011545737251",30.18,24.80,0,330.03,411.18,156.8,149.4,0.720,1272720.0,1272720.0,26690,0,0,0,L,1122011218,1,124.72,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556913627,439985.00
05/03/2019 16:00,2,5.268,ACTIVE,217.35,357.68,60.022,1556913604,"201051344000646","174011545737251",29.50,26.80,0,330.63,413.59,157.2,149.8,0.725,1266356.1,1266356.1,26832,0,0,0,L,1122011218,1,124.72,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556913628,439986.00
05/03/2019 16:00,2,4.965,ACTIVE,218.26,356.18,60.001,1556913604,"201051344000867","174011545737251",29.10,32.40,0,336.34,409.38,146.3,139.3,0.654,1264595.4,1264595.4,50761,0,0,0,L,1122011218,1,124.27,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556913629,439987.00
05/03/2019 16:00,2,4.812,ACTIVE,218.48,357.08,59.990,1556913604,"201051344000633","174011545737251",29.60,29.80,0,331.23,410.88,144.2,137.3,0.681,1261992.4,1261992.4,50858,0,0,0,L,1122011218,1,124.49,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556913630,439988.00
05/03/2019 16:00,2,4.857,ACTIVE,216.90,353.47,59.980,1556913604,"201051344000955","174011545737251",29.80,33.00,0,330.63,412.98,146.5,139.5,0.676,1286508.1,1286508.1,26844,0,0,0,L,1122011218,1,124.04,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556913631,439989.00
05/03/2019 16:00,2,4.600,ACTIVE,218.48,355.58,59.985,1556913604,"201051344000648","174011545737251",29.64,29.00,0,335.74,410.58,138.0,131.3,0.645,1277160.6,1277160.6,50308,0,0,0,L,1122011218,1,123.81,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556913632,439990.00
05/03/2019 16:00,2,4.676,ACTIVE,218.71,356.18,60.012,1556913604,"201051344000645","174011545737251",28.82,33.00,0,335.14,409.38,136.4,129.8,0.623,1282092.0,1282092.0,50275,0,0,0,L,1122011218,1,124.72,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556913633,439991.00
05/03/2019 16:00,2,4.646,ACTIVE,218.48,355.28,60.001,1556913604,"201051344000569","174011545737251",29.06,28.50,0,335.14,409.68,136.8,130.2,0.636,1298299.9,1298299.9,18480,0,0,0,L,1122011218,1,124.04,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556913633,439992.00
05/03/2019 16:00,2,4.660,ACTIVE,218.71,360.69,60.001,1556913604,"179051228000119","174011545737251",29.16,36.30,0,338.74,415.39,137.6,130.9,0.658,85363.6,85363.6,18599,0,0,0,L,46974696,1,124.49,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556913634,439993.00
05/03/2019 16:15,2,4.451,ACTIVE,218.26,355.58,60.033,1556914504,"201051344000579","174011545737251",30.20,25.00,0,335.14,410.88,136.3,129.6,0.636,1298254.2,1298254.2,18929,0,0,0,L,1122011218,1,123.81,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556914505,439994.00
05/03/2019 16:15,2,4.807,ACTIVE,217.58,353.47,59.980,1556914504,"201051344001025","174011545737251",29.02,32.20,0,333.63,412.38,141.4,134.5,0.632,1280683.1,1280683.1,26861,0,0,0,L,1122011218,1,124.49,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556914506,439995.00
05/03/2019 16:15,2,4.557,ACTIVE,217.80,354.37,60.028,1556914504,"201051344001093","174011545737251",29.90,26.30,0,333.03,411.48,138.0,131.3,0.628,1264379.9,1264379.9,26906,0,0,0,L,1122011218,1,124.72,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556914507,439996.00
05/03/2019 16:15,2,4.652,ACTIVE,218.48,354.97,60.028,1556914504,"201051344000458","174011545737251",29.68,31.30,0,335.14,413.29,139.8,133.0,0.663,1281200.4,1281200.4,18685,0,0,0,L,1122011218,1,124.04,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556914508,439997.00
05/03/2019 16:15,2,4.756,ACTIVE,216.90,351.97,60.028,1556914504,"201051344000890","174011545737251",29.74,26.00,0,331.53,411.18,143.2,136.3,0.663,1279143.8,1279143.8,26820,0,0,0,L,1122011218,1,124.49,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556914509,439998.00
05/03/2019 16:15,2,4.660,ACTIVE,218.26,351.97,60.028,1556914504,"201051344000988","174011545737251",19.10,24.30,0,318.30,392.25,90.1,85.1,0.411,987191.4,987191.4,19016,0,0,0,L,1122011218,1,123.59,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556914510,439999.00
05/03/2019 16:15,2,4.549,ACTIVE,218.03,353.47,60.028,1556914504,"201051344000582","174011545737251",29.94,29.80,0,332.73,413.29,137.8,131.1,0.628,1257858.7,1257858.7,26793,0,0,0,L,1122011218,1,124.72,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556914511,440000.00
05/03/2019 16:15,2,4.506,ACTIVE,217.13,352.57,60.022,1556914504,"201051344000868","174011545737251",29.22,26.50,0,333.03,410.28,133.4,126.9,0.605,1266457.1,1266457.1,50731,0,0,0,L,1122011218,1,123.36,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556914512,440001.00
05/03/2019 16:15,2,4.342,ACTIVE,218.26,355.58,60.033,1556914504,"201051344000576","174011545737251",29.70,31.50,0,336.34,409.08,130.6,124.1,0.619,1284466.1,1284466.1,22778,0,0,0,L,1122011218,1,123.81,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556914513,440002.00
05/03/2019 16:15,2,4.508,ACTIVE,218.26,354.07,60.033,1556914504,"201051344001158","174011545737251",29.76,25.00,0,334.54,409.98,135.9,129.2,0.632,1261186.4,1261186.4,18996,0,0,0,L,1122011218,1,123.81,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556914514,440003.00
05/03/2019 16:15,2,4.764,ACTIVE,217.80,353.77,60.028,1556914504,"201051344000917","174011545737251",29.36,30.30,0,331.53,412.08,141.7,134.8,0.676,1274337.0,1274337.0,26713,0,0,0,L,1122011218,1,124.49,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556914514,440004.00
05/03/2019 16:15,2,4.947,ACTIVE,217.58,351.07,60.012,1556914504,"201051344000417","174011545737251",19.32,25.50,0,317.40,390.14,96.9,91.6,0.455,1021816.7,1021816.7,26863,0,0,0,L,1122011218,1,124.49,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556914515,440005.00
05/03/2019 16:15,2,5.133,ACTIVE,217.35,355.88,60.022,1556914504,"201051344000685","174011545737251",30.22,25.30,0,331.53,412.38,157.1,149.7,0.765,1280764.6,1280764.6,26878,0,0,0,L,1122011218,1,125.17,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556914516,440006.00
05/03/2019 16:15,2,5.295,ACTIVE,218.71,357.98,60.028,1556914504,"201051344000651","174011545737251",29.84,33.80,0,333.63,412.38,160.1,152.6,0.729,1273707.7,1273707.7,26844,0,0,0,L,1122011218,1,125.62,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556914517,440007.00
05/03/2019 16:15,2,5.143,ACTIVE,217.35,355.88,60.022,1556914504,"201051344000594","174011545737251",30.18,28.00,0,331.53,411.78,157.2,149.8,0.712,1286043.9,1286043.9,50722,0,0,0,L,1122011218,1,123.59,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556914518,440008.00
05/03/2019 16:15,2,4.992,ACTIVE,218.93,357.08,60.022,1556914504,"201051344000469","174011545737251",29.60,24.00,0,334.24,410.28,149.6,142.5,0.712,1266091.3,1266091.3,18970,0,0,0,L,1122011218,1,123.81,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556914519,440009.00
05/03/2019 16:15,2,5.256,ACTIVE,218.48,356.78,60.038,1556914504,"201051344000585","174011545737251",29.66,26.80,0,332.73,413.59,157.8,150.4,0.720,1287059.1,1287059.1,26903,0,0,0,L,1122011218,1,124.72,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556914520,440010.00
05/03/2019 16:15,2,5.027,ACTIVE,219.16,358.28,60.022,1556914504,"201051344000853","174011545737251",29.52,26.30,0,333.63,409.98,150.3,143.2,0.707,1289487.5,1289487.5,18570,0,0,0,L,1122011218,1,124.49,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556914521,440011.00
05/03/2019 16:15,2,5.277,ACTIVE,217.35,354.67,60.017,1556914504,"201051344001145","174011545737251",29.90,24.50,0,332.13,412.68,159.8,152.3,0.747,1289007.9,1289007.9,26820,0,0,0,L,1122011218,1,124.49,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556914523,440012.00
05/03/2019 16:15,2,5.318,ACTIVE,218.03,357.38,60.006,1556914504,"201051344000438","174011545737251",30.20,28.80,0,333.03,412.08,162.5,155.0,0.751,1282085.7,1282085.7,26851,0,0,0,L,1122011218,1,125.17,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556914524,440013.00
05/03/2019 16:15,2,5.473,ACTIVE,218.03,354.97,59.990,1556914504,"201051344001135","174011545737251",29.48,32.80,0,331.53,411.48,163.4,155.8,0.729,1268908.1,1268908.1,26799,0,0,0,L,1122011218,1,124.94,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556914525,440014.00
05/03/2019 16:15,2,5.289,ACTIVE,219.16,358.58,60.012,1556914504,"201051344000983","174011545737251",29.74,27.80,0,333.33,410.28,159.3,151.8,0.756,1287484.9,1287484.9,18566,0,0,0,L,1122011218,1,124.27,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556914525,440015.00
05/03/2019 16:15,2,5.451,ACTIVE,218.48,357.08,59.975,1556914504,"201051344001203","174011545737251",29.58,30.00,0,333.93,412.68,163.3,155.7,0.760,1276614.2,1276614.2,26859,0,0,0,L,1122011218,1,125.62,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556914526,440016.00
05/03/2019 16:15,2,5.248,ACTIVE,217.13,355.28,60.012,1556914504,"201051344001230","174011545737251",30.08,23.30,0,330.03,411.78,159.8,152.3,0.734,1272760.8,1272760.8,26691,0,0,0,L,1122011218,1,124.72,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556914527,440017.00
05/03/2019 16:15,2,5.340,ACTIVE,217.13,357.08,60.022,1556914504,"201051344000646","174011545737251",29.66,26.30,0,330.93,412.38,160.3,152.8,0.747,1266397.6,1266397.6,26833,0,0,0,L,1122011218,1,124.72,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556914528,440018.00
05/03/2019 16:15,2,5.076,ACTIVE,218.03,354.97,60.017,1556914504,"201051344000867","174011545737251",29.64,31.00,0,333.33,409.98,152.3,145.1,0.685,1264635.4,1264635.4,50762,0,0,0,L,1122011218,1,124.27,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556914529,440019.00
05/03/2019 16:15,2,5.023,ACTIVE,218.26,357.68,60.012,1556914504,"201051344000633","174011545737251",29.92,28.30,0,335.14,409.98,152.1,144.8,0.720,1262032.7,1262032.7,50859,0,0,0,L,1122011218,1,124.27,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556914530,440020.00
05/03/2019 16:15,2,5.127,ACTIVE,217.13,354.37,60.049,1556914504,"201051344000955","174011545737251",29.94,31.50,0,331.53,410.28,155.4,148.1,0.720,1286549.2,1286549.2,26845,0,0,0,L,1122011218,1,124.27,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556914531,440021.00
05/03/2019 16:15,2,4.896,ACTIVE,218.26,356.48,60.017,1556914504,"201051344000648","174011545737251",29.40,27.80,0,335.14,410.28,145.8,138.8,0.667,1277200.2,1277200.2,50309,0,0,0,L,1122011218,1,123.59,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556914532,440022.00
05/03/2019 16:15,2,4.871,ACTIVE,218.71,356.18,60.022,1556914504,"201051344000645","174011545737251",29.40,31.50,0,335.74,409.38,145.1,138.1,0.663,1282131.7,1282131.7,50276,0,0,0,L,1122011218,1,124.49,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556914533,440023.00
05/03/2019 16:15,2,4.844,ACTIVE,218.48,356.78,60.022,1556914504,"201051344000569","174011545737251",29.60,27.30,0,334.24,409.98,145.1,138.2,0.676,1298339.9,1298339.9,18481,0,0,0,L,1122011218,1,123.59,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556914534,440024.00
05/03/2019 16:15,2,4.826,ACTIVE,218.48,359.78,60.022,1556914504,"179051228000119","174011545737251",29.72,34.80,0,335.74,414.79,145.3,138.3,0.694,85403.7,85403.7,18600,0,0,0,L,46974696,1,124.04,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556914535,440025.00
05/03/2019 16:30,2,5.682,ACTIVE,218.93,360.69,60.022,1556915404,"201051344000579","174011545737251",30.51,23.00,0,319.21,408.18,175.7,167.6,0.818,1298287.5,1298287.5,18930,0,0,0,L,1122011218,1,124.27,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556915405,440026.00
05/03/2019 16:30,2,6.014,ACTIVE,217.35,357.68,60.017,1556915404,"201051344001025","174011545737251",29.92,29.80,0,318.00,405.47,182.3,174.0,0.822,1280717.1,1280717.1,26862,0,0,0,L,1122011218,1,124.27,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556915406,440027.00
05/03/2019 16:30,2,5.684,ACTIVE,217.58,357.68,59.996,1556915404,"201051344001093","174011545737251",30.45,24.00,0,319.21,407.57,175.3,167.3,0.791,1264412.3,1264412.3,26907,0,0,0,L,1122011218,1,124.72,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556915407,440028.00
05/03/2019 16:30,2,5.727,ACTIVE,218.93,359.78,60.033,1556915404,"201051344000458","174011545737251",30.24,28.80,0,317.40,407.27,175.5,167.5,0.804,1281233.0,1281233.0,18686,0,0,0,L,1122011218,1,124.49,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556915408,440029.00
05/03/2019 16:30,2,5.926,ACTIVE,216.45,357.68,60.033,1556915404,"201051344000890","174011545737251",30.24,24.30,0,320.11,403.97,181.3,173.1,0.809,1279177.4,1279177.4,26821,0,0,0,L,1122011218,1,124.49,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556915409,440030.00
05/03/2019 16:30,2,5.795,ACTIVE,218.93,356.48,60.049,1556915404,"201051344000988","174011545737251",19.70,22.30,0,316.50,392.85,115.7,109.7,0.544,987212.7,987212.7,19017,0,0,0,L,1122011218,1,124.04,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556915410,440031.00
05/03/2019 16:30,2,5.779,ACTIVE,217.80,359.18,60.059,1556915404,"201051344000582","174011545737251",30.65,27.00,0,316.80,409.68,179.4,171.2,0.831,1257891.9,1257891.9,26794,0,0,0,L,1122011218,1,124.72,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556915411,440032.00
05/03/2019 16:30,2,5.750,ACTIVE,217.80,357.68,60.043,1556915404,"201051344000868","174011545737251",30.04,23.80,0,318.30,407.27,174.9,166.9,0.800,1266489.6,1266489.6,50732,0,0,0,L,1122011218,1,123.59,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556915412,440033.00
05/03/2019 16:30,2,5.650,ACTIVE,219.16,362.19,60.033,1556915404,"201051344000576","174011545737251",30.20,28.00,0,317.10,406.37,172.8,164.9,0.800,1284498.0,1284498.0,22779,0,0,0,L,1122011218,1,124.49,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556915413,440034.00
05/03/2019 16:30,2,5.814,ACTIVE,218.93,359.78,60.043,1556915404,"201051344001158","174011545737251",30.16,23.30,0,317.70,407.87,177.6,169.5,0.826,1261219.0,1261219.0,18997,0,0,0,L,1122011218,1,124.04,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556915414,440035.00
05/03/2019 16:30,2,5.973,ACTIVE,217.58,359.18,60.038,1556915404,"201051344000917","174011545737251",30.42,28.30,0,318.91,404.57,183.9,175.6,0.866,1274370.3,1274370.3,26714,0,0,0,L,1122011218,1,124.49,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556915415,440036.00
05/03/2019 16:30,2,6.039,ACTIVE,216.90,353.77,60.038,1556915404,"201051344000417","174011545737251",19.62,23.00,0,318.91,388.64,120.0,113.9,0.557,1021838.3,1021838.3,26864,0,0,0,L,1122011218,1,124.27,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556915416,440037.00
05/03/2019 16:30,2,6.074,ACTIVE,216.45,359.48,60.022,1556915404,"201051344000685","174011545737251",30.51,24.00,0,315.00,403.37,187.6,179.1,0.906,1280798.4,1280798.4,26879,0,0,0,L,1122011218,1,124.94,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556915417,440038.00
05/03/2019 16:30,2,6.197,ACTIVE,218.03,360.38,60.059,1556915404,"201051344000651","174011545737251",29.98,31.80,0,317.40,408.18,188.2,179.8,0.849,1273741.4,1273741.4,26845,0,0,0,L,1122011218,1,125.40,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556915418,440039.00
05/03/2019 16:30,2,5.936,ACTIVE,217.35,358.28,60.033,1556915404,"201051344000594","174011545737251",30.57,25.80,0,317.40,407.27,183.7,175.3,0.831,1286077.2,1286077.2,50723,0,0,0,L,1122011218,1,123.59,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556915419,440040.00
05/03/2019 16:30,2,5.900,ACTIVE,219.39,360.08,60.012,1556915404,"201051344000469","174011545737251",29.96,22.00,0,315.90,409.68,178.9,170.8,0.840,1266123.9,1266123.9,18971,0,0,0,L,1122011218,1,124.04,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556915420,440041.00
05/03/2019 16:30,2,6.238,ACTIVE,217.80,359.48,60.033,1556915404,"201051344000585","174011545737251",30.32,25.00,0,331.23,410.58,191.6,183.0,0.879,1287093.9,1287093.9,26904,0,0,0,L,1122011218,1,124.49,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556915420,440042.00
05/03/2019 16:30,2,5.871,ACTIVE,219.61,362.49,60.038,1556915404,"201051344000853","174011545737251",30.18,24.50,0,319.81,407.87,179.5,171.3,0.840,1289520.2,1289520.2,18571,0,0,0,L,1122011218,1,124.94,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556915422,440043.00
05/03/2019 16:30,2,6.045,ACTIVE,216.45,358.88,60.028,1556915404,"201051344001145","174011545737251",30.53,22.30,0,318.61,405.17,186.9,178.5,0.866,1289041.8,1289041.8,26821,0,0,0,L,1122011218,1,124.27,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556915423,440044.00
05/03/2019 16:30,2,5.992,ACTIVE,217.13,358.58,60.054,1556915404,"201051344000438","174011545737251",30.61,27.00,0,317.70,403.97,185.7,177.3,0.853,1282119.5,1282119.5,26852,0,0,0,L,1122011218,1,124.94,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556915424,440045.00
05/03/2019 16:30,2,6.111,ACTIVE,217.58,358.28,60.028,1556915404,"201051344001135","174011545737251",29.86,30.80,0,318.30,402.46,184.8,176.4,0.844,1268941.9,1268941.9,26800,0,0,0,L,1122011218,1,124.94,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556915425,440046.00
05/03/2019 16:30,2,5.887,ACTIVE,219.16,360.69,60.049,1556915404,"201051344000983","174011545737251",29.98,24.80,0,316.80,409.38,178.6,170.5,0.840,1287517.6,1287517.6,18567,0,0,0,L,1122011218,1,124.49,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556915426,440047.00
05/03/2019 16:30,2,6.127,ACTIVE,217.58,358.28,60.038,1556915404,"201051344001203","174011545737251",29.76,27.30,0,318.30,406.97,184.7,176.3,0.853,1276647.8,1276647.8,26860,0,0,0,L,1122011218,1,125.40,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556915426,440048.00
05/03/2019 16:30,2,5.922,ACTIVE,216.22,356.48,60.043,1556915404,"201051344001230","174011545737251",30.38,22.00,0,317.40,403.67,182.2,173.9,0.840,1272793.9,1272793.9,26692,0,0,0,L,1122011218,1,124.49,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556915427,440049.00
05/03/2019 16:30,2,6.031,ACTIVE,216.45,359.48,60.049,1556915404,"201051344000646","174011545737251",30.28,24.00,0,318.00,403.97,185.0,176.6,0.857,1266431.4,1266431.4,26834,0,0,0,L,1122011218,1,124.49,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556915428,440050.00
05/03/2019 16:30,2,5.807,ACTIVE,218.26,359.78,60.038,1556915404,"201051344000867","174011545737251",29.96,28.50,0,317.70,405.77,176.2,168.1,0.791,1264668.0,1264668.0,50763,0,0,0,L,1122011218,1,124.04,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556915429,440051.00
05/03/2019 16:30,2,5.764,ACTIVE,218.26,360.08,60.038,1556915404,"201051344000633","174011545737251",30.18,25.80,0,317.70,407.27,176.2,168.1,0.818,1262065.4,1262065.4,50860,0,0,0,L,1122011218,1,124.27,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556915430,440052.00
05/03/2019 16:30,2,5.795,ACTIVE,216.45,357.98,60.038,1556915404,"201051344000955","174011545737251",30.61,29.00,0,317.10,401.26,179.6,171.4,0.804,1286582.7,1286582.7,26846,0,0,0,L,1122011218,1,124.04,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556915431,440053.00
05/03/2019 16:30,2,5.574,ACTIVE,218.48,359.18,60.038,1556915404,"201051344000648","174011545737251",30.24,24.80,0,317.10,407.27,170.7,162.8,0.787,1277232.4,1277232.4,50310,0,0,0,L,1122011218,1,123.59,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556915432,440054.00
05/03/2019 16:30,2,5.754,ACTIVE,218.93,359.18,60.038,1556915404,"201051344000645","174011545737251",29.70,28.50,0,318.61,406.37,173.0,165.1,0.791,1282164.0,1282164.0,50277,0,0,0,L,1122011218,1,124.49,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556915433,440055.00
05/03/2019 16:30,2,5.865,ACTIVE,219.16,360.38,60.049,1556915404,"201051344000569","174011545737251",29.70,25.00,0,319.21,406.97,176.6,168.5,0.826,1298372.5,1298372.5,18482,0,0,0,L,1122011218,1,124.04,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556915434,440056.00
05/03/2019 16:30,2,5.922,ACTIVE,219.39,366.10,60.033,1556915404,"179051228000119","174011545737251",29.90,32.40,0,318.00,407.57,179.2,171.1,0.857,85436.4,85436.4,18601,0,0,0,L,46974696,1,124.49,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556915435,440057.00
05/03/2019 16:45,2,5.709,ACTIVE,219.61,361.59,60.001,1556916304,"201051344000579","174011545737251",30.51,22.80,0,337.84,403.97,176.4,168.3,0.809,1298327.0,1298327.0,18931,0,0,0,L,1122011218,1,124.72,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556916305,440058.00
05/03/2019 16:45,2,5.998,ACTIVE,218.03,357.98,59.969,1556916304,"201051344001025","174011545737251",30.00,29.00,0,332.43,400.66,182.4,174.1,0.809,1280757.6,1280757.6,26863,0,0,0,L,1122011218,1,124.72,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556916306,440059.00
05/03/2019 16:45,2,5.717,ACTIVE,218.26,358.88,59.985,1556916304,"201051344001093","174011545737251",30.02,23.30,0,333.03,402.16,173.8,165.9,0.791,1264450.9,1264450.9,26908,0,0,0,L,1122011218,1,125.17,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556916307,440060.00
05/03/2019 16:45,2,5.680,ACTIVE,219.61,360.08,60.001,1556916304,"201051344000458","174011545737251",30.18,30.30,0,334.84,404.87,173.6,165.6,0.800,1281271.6,1281271.6,18687,0,0,0,L,1122011218,1,124.72,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556916308,440061.00
05/03/2019 16:45,2,5.924,ACTIVE,217.35,358.58,60.001,1556916304,"201051344000890","174011545737251",29.90,24.00,0,331.53,399.16,179.3,171.2,0.818,1279217.2,1279217.2,26822,0,0,0,L,1122011218,1,124.94,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556916309,440062.00
05/03/2019 16:45,2,5.840,ACTIVE,219.61,356.48,60.001,1556916304,"201051344000988","174011545737251",19.30,22.50,0,337.84,384.73,114.2,108.3,0.530,987238.0,987238.0,19018,0,0,0,L,1122011218,1,124.49,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556916310,440063.00
05/03/2019 16:45,2,5.908,ACTIVE,218.48,361.29,60.001,1556916304,"201051344000582","174011545737251",29.76,26.50,0,332.13,403.97,178.1,170.0,0.818,1257931.5,1257931.5,26795,0,0,0,L,1122011218,1,125.17,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556916311,440064.00
