ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/03/2019 16:45,2,5.730,ACTIVE,218.48,359.18,59.990,1556916304,"201051344000868","174011545737251",29.60,23.50,0,332.73,402.16,171.9,164.0,0.778,1266527.9,1266527.9,50733,0,0,0,L,1122011218,1,124.04,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556916312,440065.00
05/03/2019 16:45,2,5.619,ACTIVE,219.61,361.29,60.022,1556916304,"201051344000576","174011545737251",29.70,27.80,0,337.24,402.16,169.1,161.2,0.791,1284535.7,1284535.7,22780,0,0,0,L,1122011218,1,124.72,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556916313,440066.00
05/03/2019 16:45,2,5.750,ACTIVE,219.84,359.78,60.006,1556916304,"201051344001158","174011545737251",29.88,23.50,0,337.84,403.67,174.0,166.0,0.795,1261257.7,1261257.7,18998,0,0,0,L,1122011218,1,124.49,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556916314,440067.00
05/03/2019 16:45,2,5.898,ACTIVE,218.26,358.58,60.001,1556916304,"201051344000917","174011545737251",30.22,29.30,0,331.83,400.66,180.4,172.2,0.840,1274410.1,1274410.1,26715,0,0,0,L,1122011218,1,124.94,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556916314,440068.00
05/03/2019 16:45,2,5.934,ACTIVE,217.58,351.97,60.038,1556916304,"201051344000417","174011545737251",19.56,22.50,0,332.73,379.62,117.6,111.5,0.544,1021864.0,1021864.0,26865,0,0,0,L,1122011218,1,124.49,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556916315,440069.00
05/03/2019 16:45,2,6.010,ACTIVE,217.13,357.38,60.001,1556916304,"201051344000685","174011545737251",30.12,23.50,0,331.83,399.76,183.3,175.0,0.884,1280838.5,1280838.5,26880,0,0,0,L,1122011218,1,125.17,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556916316,440070.00
05/03/2019 16:45,2,6.057,ACTIVE,218.48,360.08,60.006,1556916304,"201051344000651","174011545737251",29.76,31.00,0,333.33,404.57,182.6,174.3,0.818,1273781.5,1273781.5,26846,0,0,0,L,1122011218,1,125.62,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556916317,440071.00
05/03/2019 16:45,2,5.744,ACTIVE,217.80,359.18,59.985,1556916304,"201051344000594","174011545737251",30.36,25.30,0,330.93,399.76,176.5,168.4,0.791,1286116.6,1286116.6,50724,0,0,0,L,1122011218,1,123.81,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556916318,440072.00
05/03/2019 16:45,2,5.656,ACTIVE,219.61,360.08,59.990,1556916304,"201051344000469","174011545737251",29.76,22.80,0,336.94,403.97,170.4,162.6,0.818,1266162.2,1266162.2,18972,0,0,0,L,1122011218,1,124.27,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556916319,440073.00
05/03/2019 16:45,2,6.090,ACTIVE,218.48,360.08,59.985,1556916304,"201051344000585","174011545737251",29.66,24.50,0,332.43,405.17,182.8,174.5,0.831,1287135.1,1287135.1,26905,0,0,0,L,1122011218,1,124.72,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556916320,440074.00
05/03/2019 16:45,2,5.529,ACTIVE,219.84,361.89,59.996,1556916304,"201051344000853","174011545737251",29.84,24.50,0,336.64,403.07,167.1,159.3,0.769,1289558.8,1289558.8,18572,0,0,0,L,1122011218,1,124.94,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556916321,440075.00
05/03/2019 16:45,2,5.613,ACTIVE,216.90,358.28,59.996,1556916304,"201051344001145","174011545737251",30.18,22.50,0,331.83,400.36,171.5,163.6,0.791,1289082.1,1289082.1,26822,0,0,0,L,1122011218,1,124.27,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556916322,440076.00
05/03/2019 16:45,2,5.389,ACTIVE,217.35,356.48,60.017,1556916304,"201051344000438","174011545737251",30.36,26.00,0,332.73,399.76,165.7,158.0,0.765,1282159.4,1282159.4,26853,0,0,0,L,1122011218,1,124.94,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556916323,440077.00
05/03/2019 16:45,2,5.375,ACTIVE,217.58,353.77,59.996,1556916304,"201051344001135","174011545737251",29.94,29.30,0,332.43,400.06,163.0,155.4,0.738,1268981.8,1268981.8,26801,0,0,0,L,1122011218,1,124.72,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556916324,440078.00
05/03/2019 16:45,2,5.102,ACTIVE,218.71,358.58,59.990,1556916304,"201051344000983","174011545737251",29.64,25.00,0,337.84,403.97,153.2,146.0,0.720,1287556.2,1287556.2,18568,0,0,0,L,1122011218,1,124.27,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556916325,440079.00
05/03/2019 16:45,2,5.189,ACTIVE,217.58,355.58,59.959,1556916304,"201051344001203","174011545737251",29.86,27.00,0,333.93,403.37,156.8,149.5,0.734,1276687.5,1276687.5,26861,0,0,0,L,1122011218,1,125.17,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556916326,440080.00
05/03/2019 16:45,2,5.070,ACTIVE,216.45,353.47,60.006,1556916304,"201051344001230","174011545737251",30.08,21.50,0,331.23,399.16,154.4,147.1,0.694,1272833.1,1272833.1,26693,0,0,0,L,1122011218,1,124.27,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556916327,440081.00
05/03/2019 16:45,2,5.193,ACTIVE,216.45,356.18,59.990,1556916304,"201051344000646","174011545737251",30.10,23.50,0,329.13,400.06,158.2,150.7,0.738,1266471.4,1266471.4,26835,0,0,0,L,1122011218,1,124.49,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556916328,440082.00
05/03/2019 16:45,2,5.021,ACTIVE,217.80,355.58,59.996,1556916304,"201051344000867","174011545737251",29.92,27.80,0,333.03,401.56,152.1,144.8,0.672,1264706.4,1264706.4,50764,0,0,0,L,1122011218,1,123.81,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556916329,440083.00
05/03/2019 16:45,2,5.092,ACTIVE,218.03,357.98,59.985,1556916304,"201051344000633","174011545737251",29.84,25.30,0,336.94,403.37,153.9,146.6,0.716,1262104.0,1262104.0,50861,0,0,0,L,1122011218,1,124.04,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556916330,440084.00
05/03/2019 16:45,2,5.070,ACTIVE,216.67,354.37,60.012,1556916304,"201051344000955","174011545737251",30.81,29.00,0,331.53,397.05,158.2,150.8,0.747,1286622.2,1286622.2,26847,0,0,0,L,1122011218,1,124.04,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556916331,440085.00
05/03/2019 16:45,2,5.072,ACTIVE,218.48,357.98,60.001,1556916304,"201051344000648","174011545737251",30.08,24.80,0,338.14,403.67,154.5,147.2,0.716,1277270.2,1277270.2,50311,0,0,0,L,1122011218,1,123.59,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556916332,440086.00
05/03/2019 16:45,2,5.211,ACTIVE,218.93,357.08,59.996,1556916304,"201051344000645","174011545737251",29.90,27.80,0,338.14,402.46,157.7,150.3,0.725,1282202.1,1282202.1,50278,0,0,0,L,1122011218,1,124.27,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556916333,440087.00
05/03/2019 16:45,2,5.354,ACTIVE,218.93,358.28,60.001,1556916304,"201051344000569","174011545737251",29.46,24.80,0,336.94,403.67,159.7,152.2,0.756,1298410.9,1298410.9,18483,0,0,0,L,1122011218,1,123.81,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556916334,440088.00
05/03/2019 16:45,2,5.314,ACTIVE,219.16,363.69,60.001,1556916304,"179051228000119","174011545737251",29.88,31.50,0,337.24,403.07,160.8,153.3,0.756,85474.9,85474.9,18602,0,0,0,L,46974696,1,124.27,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556916335,440089.00
05/03/2019 17:00,2,2.848,ACTIVE,216.90,349.56,60.038,1556917204,"201051344000579","174011545737251",30.59,20.30,0,319.51,401.86,88.3,83.3,0.411,1298358.7,1298358.7,18932,0,0,0,L,1122011218,1,123.36,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556917205,440090.00
05/03/2019 17:00,2,3.010,ACTIVE,216.00,346.56,60.038,1556917204,"201051344001025","174011545737251",30.08,26.50,0,318.91,397.66,91.7,86.6,0.407,1280790.4,1280790.4,26864,0,0,0,L,1122011218,1,123.59,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556917206,440091.00
05/03/2019 17:00,2,2.852,ACTIVE,216.22,346.86,60.043,1556917204,"201051344001093","174011545737251",30.40,22.00,0,319.81,396.75,87.8,82.8,0.398,1264481.9,1264481.9,26909,0,0,0,L,1122011218,1,124.04,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556917207,440092.00
05/03/2019 17:00,2,2.916,ACTIVE,216.90,349.26,60.043,1556917204,"201051344000458","174011545737251",30.42,28.50,0,318.30,400.36,89.9,84.9,0.420,1281302.6,1281302.6,18688,0,0,0,L,1122011218,1,123.59,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556917208,440093.00
05/03/2019 17:00,2,3.018,ACTIVE,215.54,347.16,60.033,1556917204,"201051344000890","174011545737251",30.53,21.80,0,320.41,397.05,93.3,88.2,0.429,1279249.3,1279249.3,26823,0,0,0,L,1122011218,1,124.04,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556917209,440094.00
05/03/2019 17:00,2,2.959,ACTIVE,216.90,355.88,60.038,1556917204,"201051344000988","174011545737251",19.82,19.80,0,318.61,392.25,59.4,55.4,0.499,987258.2,987258.2,19019,0,0,0,L,1122011218,1,123.14,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556917210,440095.00
05/03/2019 17:00,2,3.021,ACTIVE,216.67,347.76,60.059,1556917204,"201051344000582","174011545737251",30.16,24.50,0,318.91,399.16,92.3,87.2,0.429,1257963.2,1257963.2,26796,0,0,0,L,1122011218,1,124.04,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556917211,440096.00
05/03/2019 17:00,2,2.984,ACTIVE,216.45,349.86,60.043,1556917204,"201051344000868","174011545737251",30.10,22.00,0,319.51,397.05,91.0,85.9,0.415,1266558.5,1266558.5,50734,0,0,0,L,1122011218,1,123.14,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556917212,440097.00
05/03/2019 17:00,2,2.963,ACTIVE,217.35,350.17,60.049,1556917204,"201051344000576","174011545737251",30.18,25.80,0,319.21,399.16,90.6,85.6,0.424,1284565.7,1284565.7,22781,0,0,0,L,1122011218,1,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556917213,440098.00
05/03/2019 17:00,2,3.076,ACTIVE,217.13,350.17,60.049,1556917204,"201051344001158","174011545737251",30.28,21.00,0,318.00,401.86,94.3,89.1,0.442,1261288.5,1261288.5,18999,0,0,0,L,1122011218,1,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556917214,440099.00
05/03/2019 17:00,2,3.162,ACTIVE,216.45,349.56,60.049,1556917204,"201051344000917","174011545737251",30.42,26.50,0,320.41,397.35,97.4,92.1,0.455,1274441.9,1274441.9,26716,0,0,0,L,1122011218,1,124.04,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556917215,440100.00
05/03/2019 17:00,2,3.219,ACTIVE,216.00,354.37,60.038,1556917204,"201051344000417","174011545737251",19.88,20.70,0,318.00,388.94,64.8,60.6,0.544,1021884.6,1021884.6,26866,0,0,0,L,1122011218,1,123.59,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556917216,440101.00
05/03/2019 17:00,2,3.217,ACTIVE,216.00,348.96,60.033,1556917204,"201051344000685","174011545737251",30.49,21.30,0,315.90,398.56,99.3,94.0,0.477,1280870.7,1280870.7,26881,0,0,0,L,1122011218,1,124.49,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556917217,440102.00
05/03/2019 17:00,2,3.219,ACTIVE,216.67,348.36,60.038,1556917204,"201051344000651","174011545737251",30.32,28.50,0,318.91,400.66,98.9,93.5,0.451,1273813.7,1273813.7,26847,0,0,0,L,1122011218,1,124.72,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556917218,440103.00
05/03/2019 17:00,2,3.059,ACTIVE,216.00,349.86,60.038,1556917204,"201051344000594","174011545737251",30.65,23.30,0,317.40,396.45,95.0,89.7,0.438,1286148.0,1286148.0,50725,0,0,0,L,1122011218,1,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556917219,440104.00
05/03/2019 17:00,2,2.988,ACTIVE,217.13,350.17,60.017,1556917204,"201051344000469","174011545737251",30.34,20.70,0,317.10,400.36,91.8,86.7,0.438,1266192.9,1266192.9,18973,0,0,0,L,1122011218,1,123.14,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556917220,440105.00
05/03/2019 17:00,2,3.223,ACTIVE,216.45,348.36,60.033,1556917204,"201051344000585","174011545737251",30.32,22.30,0,318.00,397.05,99.0,93.6,0.455,1287168.3,1287168.3,26906,0,0,0,L,1122011218,1,123.81,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556917221,440106.00
05/03/2019 17:00,2,2.990,ACTIVE,217.58,350.77,60.033,1556917204,"201051344000853","174011545737251",30.24,22.80,0,318.30,397.96,91.6,86.5,0.424,1289589.7,1289589.7,18573,0,0,0,L,1122011218,1,124.04,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556917222,440107.00
05/03/2019 17:00,2,3.064,ACTIVE,215.77,348.36,60.028,1556917204,"201051344001145","174011545737251",30.57,21.00,0,319.21,394.65,95.0,89.8,0.438,1289114.1,1289114.1,26823,0,0,0,L,1122011218,1,123.81,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556917223,440108.00
05/03/2019 17:00,2,3.074,ACTIVE,216.00,348.36,60.022,1556917204,"201051344000438","174011545737251",30.63,24.00,0,320.71,394.65,95.4,90.1,0.442,1282191.3,1282191.3,26854,0,0,0,L,1122011218,1,124.04,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556917224,440109.00
05/03/2019 17:00,2,3.078,ACTIVE,216.00,346.86,60.022,1556917204,"201051344001135","174011545737251",30.34,28.30,0,319.81,393.45,94.7,89.4,0.424,1269013.7,1269013.7,26802,0,0,0,L,1122011218,1,124.04,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556917225,440110.00
05/03/2019 17:00,2,2.902,ACTIVE,216.90,348.96,60.028,1556917204,"201051344000983","174011545737251",30.22,23.30,0,315.60,398.26,88.8,83.8,0.420,1287586.9,1287586.9,18569,0,0,0,L,1122011218,1,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556917226,440111.00
05/03/2019 17:00,2,2.922,ACTIVE,216.22,347.46,60.017,1556917204,"201051344001203","174011545737251",30.26,24.80,0,317.40,396.15,89.6,84.5,0.411,1276719.1,1276719.1,26862,0,0,0,L,1122011218,1,124.49,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556917227,440112.00
05/03/2019 17:00,2,2.832,ACTIVE,215.54,345.66,60.033,1556917204,"201051344001230","174011545737251",30.26,19.00,0,318.61,394.05,86.8,81.8,0.398,1272864.2,1272864.2,26694,0,0,0,L,1122011218,1,123.81,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556917228,440113.00
05/03/2019 17:00,2,2.889,ACTIVE,215.54,347.46,60.017,1556917204,"201051344000646","174011545737251",30.53,21.50,0,317.40,394.65,89.3,84.3,0.415,1266503.2,1266503.2,26836,0,0,0,L,1122011218,1,123.81,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556917229,440114.00
05/03/2019 17:00,2,2.744,ACTIVE,216.22,346.26,60.022,1556917204,"201051344000867","174011545737251",30.10,25.50,0,318.61,396.15,83.6,78.8,0.376,1264736.8,1264736.8,50765,0,0,0,L,1122011218,1,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556917230,440115.00
05/03/2019 17:00,2,2.682,ACTIVE,216.45,349.56,60.022,1556917204,"201051344000633","174011545737251",30.34,23.50,0,318.00,397.66,82.4,77.6,0.384,1262134.6,1262134.6,50862,0,0,0,L,1122011218,1,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556917230,440116.00
05/03/2019 17:00,2,2.752,ACTIVE,215.09,345.36,60.022,1556917204,"201051344000955","174011545737251",30.14,26.50,0,317.70,391.94,84.0,79.2,0.389,1286653.6,1286653.6,26848,0,0,0,L,1122011218,1,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556917231,440117.00
05/03/2019 17:00,2,2.586,ACTIVE,216.22,346.86,60.033,1556917204,"201051344000648","174011545737251",30.28,22.80,0,317.40,397.35,79.3,74.6,0.367,1277300.1,1277300.1,50312,0,0,0,L,1122011218,1,122.68,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556917232,440118.00
05/03/2019 17:00,2,2.643,ACTIVE,216.67,347.76,60.022,1556917204,"201051344000645","174011545737251",29.92,25.80,0,319.51,397.05,80.2,75.5,0.367,1282232.2,1282232.2,50279,0,0,0,L,1122011218,1,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556917233,440119.00
05/03/2019 17:00,2,2.662,ACTIVE,216.45,347.76,60.033,1556917204,"201051344000569","174011545737251",30.34,23.00,0,319.21,397.66,81.7,76.9,0.380,1298441.3,1298441.3,18484,0,0,0,L,1122011218,1,122.68,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556917234,440120.00
05/03/2019 17:00,2,2.688,ACTIVE,216.45,351.67,60.033,1556917204,"179051228000119","174011545737251",30.14,29.30,0,323.11,398.26,82.0,77.3,0.384,85505.4,85505.4,18603,0,0,0,L,46974696,1,123.36,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556917235,440121.00
05/03/2019 17:15,2,3.840,ACTIVE,217.80,354.07,59.996,1556918104,"201051344000579","174011545737251",30.97,19.80,0,318.91,391.64,120.4,114.3,0.557,1298386.7,1298386.7,18933,0,0,0,L,1122011218,1,123.81,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556918105,440122.00
05/03/2019 17:15,2,4.109,ACTIVE,216.67,350.47,60.017,1556918104,"201051344001025","174011545737251",30.18,26.00,0,317.40,389.84,125.6,119.3,0.570,1280819.6,1280819.6,26865,0,0,0,L,1122011218,1,124.04,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556918106,440123.00
05/03/2019 17:15,2,3.852,ACTIVE,216.67,350.17,60.012,1556918104,"201051344001093","174011545737251",30.28,20.70,0,320.41,388.64,118.2,112.1,0.539,1264509.4,1264509.4,26910,0,0,0,L,1122011218,1,124.27,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556918107,440124.00
05/03/2019 17:15,2,3.857,ACTIVE,217.80,352.87,60.006,1556918104,"201051344000458","174011545737251",30.40,26.50,0,318.30,391.04,118.8,112.8,0.548,1281330.0,1281330.0,18689,0,0,0,L,1122011218,1,124.04,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556918108,440125.00
05/03/2019 17:15,2,4.074,ACTIVE,216.00,349.86,60.028,1556918104,"201051344000890","174011545737251",30.10,21.00,0,319.21,389.24,124.1,117.9,0.566,1279277.9,1279277.9,26824,0,0,0,L,1122011218,1,124.27,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556918109,440126.00
05/03/2019 17:15,2,3.934,ACTIVE,217.80,360.99,60.022,1556918104,"201051344000988","174011545737251",19.86,19.30,0,319.51,392.25,79.2,74.5,0.672,987276.2,987276.2,19020,0,0,0,L,1122011218,1,123.81,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556918110,440127.00
05/03/2019 17:15,2,4.084,ACTIVE,217.13,353.17,60.033,1556918104,"201051344000582","174011545737251",30.00,23.80,0,318.91,391.34,124.0,117.8,0.579,1257991.5,1257991.5,26797,0,0,0,L,1122011218,1,124.49,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556918111,440128.00
05/03/2019 17:15,2,3.889,ACTIVE,217.13,352.27,60.017,1556918104,"201051344000868","174011545737251",30.22,21.30,0,317.10,390.14,119.0,113.0,0.548,1266585.7,1266585.7,50735,0,0,0,L,1122011218,1,123.36,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556918112,440129.00
05/03/2019 17:15,2,3.828,ACTIVE,218.26,354.67,60.012,1556918104,"201051344000576","174011545737251",30.18,24.50,0,317.40,391.64,117.0,111.0,0.548,1284592.4,1284592.4,22782,0,0,0,L,1122011218,1,124.04,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556918112,440130.00
05/03/2019 17:15,2,3.900,ACTIVE,218.03,353.77,60.012,1556918104,"201051344001158","174011545737251",30.49,19.30,0,318.61,391.94,120.5,114.3,0.561,1261316.0,1261316.0,19000,0,0,0,L,1122011218,1,123.81,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556918113,440131.00
05/03/2019 17:15,2,4.051,ACTIVE,216.90,353.77,60.028,1556918104,"201051344000917","174011545737251",30.53,25.00,0,320.71,389.24,125.3,119.1,0.592,1274470.4,1274470.4,26717,0,0,0,L,1122011218,1,124.27,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556918114,440132.00
05/03/2019 17:15,2,4.076,ACTIVE,216.22,349.56,60.012,1556918104,"201051344000417","174011545737251",19.80,20.00,0,332.13,389.24,81.8,77.0,0.376,1021903.2,1021903.2,26867,0,0,0,L,1122011218,1,123.81,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556918115,440133.00
05/03/2019 17:15,2,4.047,ACTIVE,216.00,352.27,60.012,1556918104,"201051344000685","174011545737251",30.71,21.00,0,318.00,389.84,125.8,119.5,0.605,1280899.5,1280899.5,26882,0,0,0,L,1122011218,1,124.72,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556918116,440134.00
05/03/2019 17:15,2,4.090,ACTIVE,216.90,353.47,59.990,1556918104,"201051344000651","174011545737251",30.45,26.80,0,317.10,390.44,126.1,119.8,0.575,1273842.7,1273842.7,26848,0,0,0,L,1122011218,1,124.94,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556918117,440135.00
05/03/2019 17:15,2,3.875,ACTIVE,216.45,352.57,60.022,1556918104,"201051344000594","174011545737251",30.97,22.00,0,318.30,390.74,121.4,115.3,0.548,1286175.9,1286175.9,50726,0,0,0,L,1122011218,1,123.36,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556918118,440136.00
05/03/2019 17:15,2,3.854,ACTIVE,218.03,354.37,60.017,1556918104,"201051344000469","174011545737251",30.42,19.80,0,316.20,391.64,118.7,112.7,0.561,1266220.2,1266220.2,18974,0,0,0,L,1122011218,1,123.59,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556918119,440137.00
05/03/2019 17:15,2,4.211,ACTIVE,216.90,353.47,60.033,1556918104,"201051344000585","174011545737251",30.45,21.80,0,315.90,389.54,129.8,123.4,0.588,1287198.3,1287198.3,26907,0,0,0,L,1122011218,1,124.04,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556918120,440138.00
05/03/2019 17:15,2,3.902,ACTIVE,218.26,355.28,60.017,1556918104,"201051344000853","174011545737251",30.24,21.80,0,318.91,395.85,119.5,113.4,0.552,1289617.3,1289617.3,18574,0,0,0,L,1122011218,1,124.49,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556918121,440139.00
05/03/2019 17:15,2,4.059,ACTIVE,216.00,351.67,60.012,1556918104,"201051344001145","174011545737251",30.45,20.30,0,319.81,389.24,125.2,118.9,0.579,1289143.0,1289143.0,26824,0,0,0,L,1122011218,1,124.04,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556918122,440140.00
05/03/2019 17:15,2,4.018,ACTIVE,216.45,353.17,60.022,1556918104,"201051344000438","174011545737251",30.59,22.50,0,317.70,390.74,124.5,118.2,0.579,1282220.1,1282220.1,26855,0,0,0,L,1122011218,1,124.49,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556918124,440141.00
05/03/2019 17:15,2,4.035,ACTIVE,216.45,352.27,60.022,1556918104,"201051344001135","174011545737251",30.43,27.30,0,318.91,388.34,124.3,118.1,0.570,1269042.6,1269042.6,26803,0,0,0,L,1122011218,1,124.27,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556918124,440142.00
05/03/2019 17:15,2,3.889,ACTIVE,217.80,353.77,60.012,1556918104,"201051344000983","174011545737251",30.22,21.80,0,318.30,391.64,119.0,112.9,0.566,1287614.6,1287614.6,18570,0,0,0,L,1122011218,1,124.04,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556918125,440143.00
05/03/2019 17:15,2,4.023,ACTIVE,216.67,351.97,60.038,1556918104,"201051344001203","174011545737251",30.12,24.00,0,317.10,390.44,122.7,116.5,0.579,1276747.7,1276747.7,26863,0,0,0,L,1122011218,1,124.72,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556918126,440144.00
05/03/2019 17:15,2,3.883,ACTIVE,215.77,349.86,60.033,1556918104,"201051344001230","174011545737251",30.57,19.50,0,318.61,387.44,120.2,114.1,0.561,1272892.3,1272892.3,26695,0,0,0,L,1122011218,1,124.04,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556918127,440145.00
05/03/2019 17:15,2,4.008,ACTIVE,215.77,349.26,60.038,1556918104,"201051344000646","174011545737251",30.36,20.30,0,318.30,389.84,123.3,117.1,0.575,1266532.2,1266532.2,26837,0,0,0,L,1122011218,1,124.04,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556918128,440146.00
05/03/2019 17:15,2,3.785,ACTIVE,217.13,351.67,60.028,1556918104,"201051344000867","174011545737251",30.26,23.80,0,318.91,389.84,115.9,110.0,0.521,1264764.2,1264764.2,50766,0,0,0,L,1122011218,1,123.81,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556918129,440147.00
05/03/2019 17:15,2,3.787,ACTIVE,217.35,354.07,60.022,1556918104,"201051344000633","174011545737251",30.32,22.30,0,316.80,391.34,116.3,110.4,0.548,1262162.1,1262162.1,50863,0,0,0,L,1122011218,1,124.04,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556918130,440148.00
05/03/2019 17:15,2,3.832,ACTIVE,215.54,351.07,60.038,1556918104,"201051344000955","174011545737251",30.85,25.30,0,318.00,388.34,119.7,113.6,0.552,1286682.1,1286682.1,26849,0,0,0,L,1122011218,1,123.36,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556918131,440149.00
05/03/2019 17:15,2,3.719,ACTIVE,217.35,352.57,60.028,1556918104,"201051344000648","174011545737251",30.14,21.80,0,317.40,391.34,113.5,107.6,0.530,1277327.1,1277327.1,50313,0,0,0,L,1122011218,1,123.36,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556918132,440150.00
05/03/2019 17:15,2,3.754,ACTIVE,217.80,352.27,60.028,1556918104,"201051344000645","174011545737251",30.20,24.30,0,318.30,391.04,114.8,108.9,0.526,1282259.4,1282259.4,50280,0,0,0,L,1122011218,1,124.04,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556918133,440151.00
05/03/2019 17:15,2,3.850,ACTIVE,217.58,353.47,60.033,1556918104,"201051344000569","174011545737251",30.00,22.30,0,317.10,391.64,117.0,111.0,0.539,1298468.8,1298468.8,18485,0,0,0,L,1122011218,1,123.36,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556918134,440152.00
05/03/2019 17:15,2,3.867,ACTIVE,217.80,359.18,60.054,1556918104,"179051228000119","174011545737251",30.18,27.80,0,321.01,397.35,118.2,112.2,0.561,85516.2,85516.2,18604,0,0,0,L,46974696,1,123.81,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556918135,440153.00
05/03/2019 17:30,2,3.607,ACTIVE,218.03,352.27,59.996,1556919004,"201051344000579","174011545737251",30.81,19.50,0,338.14,383.23,112.6,106.8,0.521,1298415.3,1298415.3,18934,0,0,0,L,1122011218,1,124.04,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556919005,440154.00
05/03/2019 17:30,2,3.910,ACTIVE,216.90,350.77,59.990,1556919004,"201051344001025","174011545737251",30.18,25.80,0,333.33,384.13,119.5,113.4,0.535,1280849.7,1280849.7,26866,0,0,0,L,1122011218,1,124.04,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556919006,440155.00
05/03/2019 17:30,2,3.643,ACTIVE,217.13,351.37,59.990,1556919004,"201051344001093","174011545737251",30.12,20.70,0,333.03,382.03,111.1,105.3,0.504,1264537.5,1264537.5,26911,0,0,0,L,1122011218,1,124.49,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556919007,440156.00
05/03/2019 17:30,2,3.576,ACTIVE,217.80,351.37,59.996,1556919004,"201051344000458","174011545737251",30.51,26.30,0,336.64,381.73,110.5,104.8,0.504,1281358.0,1281358.0,18690,0,0,0,L,1122011218,1,124.04,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556919008,440157.00
05/03/2019 17:30,2,3.762,ACTIVE,216.22,350.47,59.996,1556919004,"201051344000890","174011545737251",30.59,20.00,0,333.03,383.23,116.6,110.6,0.526,1279307.3,1279307.3,26825,0,0,0,L,1122011218,1,124.27,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556919009,440158.00
05/03/2019 17:30,2,3.584,ACTIVE,217.58,359.48,60.006,1556919004,"201051344000988","174011545737251",20.00,18.00,0,318.00,394.05,72.6,68.2,0.601,987294.5,987294.5,19021,0,0,0,L,1122011218,1,123.59,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556919010,440159.00
05/03/2019 17:30,2,3.787,ACTIVE,217.35,351.37,60.001,1556919004,"201051344000582","174011545737251",30.06,23.50,0,332.73,384.43,115.3,109.4,0.530,1258020.6,1258020.6,26798,0,0,0,L,1122011218,1,124.49,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556919011,440160.00
05/03/2019 17:30,2,3.566,ACTIVE,216.90,351.97,60.001,1556919004,"201051344000868","174011545737251",30.04,20.30,0,333.93,381.73,108.5,102.8,0.495,1266613.3,1266613.3,50736,0,0,0,L,1122011218,1,123.36,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556919012,440161.00
05/03/2019 17:30,2,3.439,ACTIVE,218.03,353.17,60.028,1556919004,"201051344000576","174011545737251",30.53,23.30,0,337.54,382.33,106.3,100.7,0.495,1284619.5,1284619.5,22783,0,0,0,L,1122011218,1,124.04,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556919012,440162.00
05/03/2019 17:30,2,3.547,ACTIVE,218.03,352.27,60.017,1556919004,"201051344001158","174011545737251",30.57,19.30,0,335.74,382.63,110.0,104.2,0.513,1261343.9,1261343.9,19001,0,0,0,L,1122011218,1,123.81,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556919013,440163.00
05/03/2019 17:30,2,3.781,ACTIVE,217.13,352.57,60.022,1556919004,"201051344000917","174011545737251",30.43,24.30,0,332.13,383.23,116.6,110.6,0.552,1274499.8,1274499.8,26718,0,0,0,L,1122011218,1,124.27,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556919014,440164.00
05/03/2019 17:30,2,3.738,ACTIVE,216.67,357.68,60.017,1556919004,"201051344000417","174011545737251",20.00,19.00,0,319.21,389.24,75.7,71.1,0.628,1021922.1,1021922.1,26868,0,0,0,L,1122011218,1,124.04,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556919015,440165.00
05/03/2019 17:30,2,3.803,ACTIVE,216.45,350.77,60.017,1556919004,"201051344000685","174011545737251",30.34,20.30,0,333.33,383.83,116.9,110.9,0.570,1280928.9,1280928.9,26883,0,0,0,L,1122011218,1,124.72,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556919016,440166.00
05/03/2019 17:30,2,3.803,ACTIVE,217.35,351.37,60.022,1556919004,"201051344000651","174011545737251",30.51,26.00,0,333.33,382.93,117.5,111.5,0.539,1273872.3,1273872.3,26849,0,0,0,L,1122011218,1,124.94,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556919017,440167.00
05/03/2019 17:30,2,3.627,ACTIVE,216.67,351.37,60.017,1556919004,"201051344000594","174011545737251",30.43,22.00,0,332.73,382.33,111.9,106.0,0.491,1286204.2,1286204.2,50727,0,0,0,L,1122011218,1,123.36,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556919018,440168.00
05/03/2019 17:30,2,3.531,ACTIVE,217.80,353.17,60.012,1556919004,"201051344000469","174011545737251",30.59,19.80,0,335.14,382.93,109.5,103.7,0.521,1266248.0,1266248.0,18975,0,0,0,L,1122011218,1,123.36,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556919019,440169.00
05/03/2019 17:30,2,4.016,ACTIVE,217.35,353.17,60.038,1556919004,"201051344000585","174011545737251",30.26,21.30,0,332.43,385.33,123.0,116.8,0.566,1287229.1,1287229.1,26908,0,0,0,L,1122011218,1,124.04,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556919020,440170.00
05/03/2019 17:30,2,3.604,ACTIVE,218.26,353.17,59.996,1556919004,"201051344000853","174011545737251",30.34,21.30,0,337.54,385.33,110.8,105.0,0.499,1289645.3,1289645.3,18575,0,0,0,L,1122011218,1,124.27,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556919021,440171.00
05/03/2019 17:30,2,3.809,ACTIVE,216.45,351.67,60.012,1556919004,"201051344001145","174011545737251",30.51,19.50,0,333.33,384.13,117.7,111.7,0.544,1289172.7,1289172.7,26825,0,0,0,L,1122011218,1,124.04,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556919022,440172.00
05/03/2019 17:30,2,3.729,ACTIVE,216.90,352.27,60.028,1556919004,"201051344000438","174011545737251",30.73,21.50,0,333.03,384.43,116.1,110.1,0.557,1282249.4,1282249.4,26856,0,0,0,L,1122011218,1,124.72,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556919023,440173.00
05/03/2019 17:30,2,3.799,ACTIVE,216.67,349.26,60.012,1556919004,"201051344001135","174011545737251",30.26,26.80,0,331.83,383.23,116.4,110.4,0.517,1269072.0,1269072.0,26804,0,0,0,L,1122011218,1,124.49,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556919024,440174.00
05/03/2019 17:30,2,3.629,ACTIVE,217.80,352.87,60.012,1556919004,"201051344000983","174011545737251",30.02,22.00,0,335.14,383.23,110.3,104.6,0.526,1287642.6,1287642.6,18571,0,0,0,L,1122011218,1,124.04,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556919025,440175.00
05/03/2019 17:30,2,3.762,ACTIVE,217.13,350.17,60.017,1556919004,"201051344001203","174011545737251",30.26,22.80,0,333.33,383.53,115.3,109.3,0.539,1276776.8,1276776.8,26864,0,0,0,L,1122011218,1,124.94,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556919026,440176.00
05/03/2019 17:30,2,3.645,ACTIVE,216.22,349.26,60.017,1556919004,"201051344001230","174011545737251",30.59,18.70,0,333.03,381.73,112.9,107.0,0.526,1272920.9,1272920.9,26696,0,0,0,L,1122011218,1,124.27,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556919027,440177.00
05/03/2019 17:30,2,3.830,ACTIVE,216.22,351.07,60.017,1556919004,"201051344000646","174011545737251",30.10,21.00,0,332.13,384.73,116.8,110.8,0.535,1266561.7,1266561.7,26838,0,0,0,L,1122011218,1,124.27,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556919028,440178.00
05/03/2019 17:30,2,3.545,ACTIVE,217.35,350.17,60.017,1556919004,"201051344000867","174011545737251",30.34,23.80,0,333.93,380.52,108.9,103.2,0.477,1264791.9,1264791.9,50767,0,0,0,L,1122011218,1,123.81,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556919029,440179.00
05/03/2019 17:30,2,3.549,ACTIVE,217.58,352.57,60.012,1556919004,"201051344000633","174011545737251",30.51,21.80,0,337.24,382.63,109.7,104.0,0.517,1262190.0,1262190.0,50864,0,0,0,L,1122011218,1,124.04,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556919030,440180.00
05/03/2019 17:30,2,3.654,ACTIVE,216.22,349.56,60.017,1556919004,"201051344000955","174011545737251",30.67,25.30,0,333.63,381.73,113.6,107.7,0.521,1286710.9,1286710.9,26850,0,0,0,L,1122011218,1,123.81,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556919031,440181.00
05/03/2019 17:30,2,3.457,ACTIVE,217.58,352.57,60.017,1556919004,"201051344000648","174011545737251",30.36,22.00,0,335.14,382.03,106.3,100.7,0.499,1277354.3,1277354.3,50314,0,0,0,L,1122011218,1,123.36,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556919032,440182.00
05/03/2019 17:30,2,3.543,ACTIVE,217.80,351.97,60.022,1556919004,"201051344000645","174011545737251",29.98,24.30,0,336.94,382.33,107.6,101.9,0.486,1282286.8,1282286.8,50281,0,0,0,L,1122011218,1,124.04,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556919033,440183.00
05/03/2019 17:30,2,3.604,ACTIVE,217.58,352.27,60.054,1556919004,"201051344000569","174011545737251",29.88,22.30,0,334.84,382.33,109.1,103.3,0.508,1298496.6,1298496.6,18486,0,0,0,L,1122011218,1,123.36,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556919034,440184.00
05/03/2019 17:30,2,3.541,ACTIVE,217.80,357.38,60.017,1556919004,"179051228000119","174011545737251",30.59,27.30,0,338.44,386.53,109.7,104.0,0.517,85544.1,85544.1,18605,0,0,0,L,46974696,1,123.81,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556919035,440185.00
05/03/2019 17:45,2,3.139,ACTIVE,217.13,350.17,59.985,1556919905,"201051344000579","174011545737251",30.87,18.70,0,335.14,378.42,98.1,92.8,0.451,1298440.3,1298440.3,18935,0,0,0,L,1122011218,1,123.36,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556919906,440186.00
05/03/2019 17:45,2,3.391,ACTIVE,216.45,348.06,60.012,1556919905,"201051344001025","174011545737251",30.57,24.80,0,333.03,378.72,105.0,99.5,0.482,1280876.4,1280876.4,26867,0,0,0,L,1122011218,1,123.81,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556919907,440187.00
05/03/2019 17:45,2,3.135,ACTIVE,216.67,348.96,60.038,1556919905,"201051344001093","174011545737251",30.51,20.00,0,333.63,377.22,96.8,91.5,0.433,1264562.2,1264562.2,26912,0,0,0,L,1122011218,1,124.04,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556919908,440188.00
05/03/2019 17:45,2,3.064,ACTIVE,217.13,349.26,60.017,1556919905,"201051344000458","174011545737251",30.87,25.30,0,334.84,376.31,95.9,90.6,0.446,1281382.6,1281382.6,18691,0,0,0,L,1122011218,1,123.59,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556919909,440189.00
05/03/2019 17:45,2,3.305,ACTIVE,215.77,347.76,60.001,1556919905,"201051344000890","174011545737251",30.45,19.50,0,333.03,378.42,102.0,96.5,0.464,1279333.3,1279333.3,26826,0,0,0,L,1122011218,1,124.04,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556919909,440190.00
05/03/2019 17:45,2,3.109,ACTIVE,216.90,357.08,60.006,1556919905,"201051344000988","174011545737251",20.08,16.70,0,335.44,389.84,63.2,59.1,0.530,987310.5,987310.5,19022,0,0,0,L,1122011218,1,123.14,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556919910,440191.00
05/03/2019 17:45,2,3.275,ACTIVE,216.90,350.17,60.012,1556919905,"201051344000582","174011545737251",30.45,22.50,0,333.03,381.12,101.0,95.6,0.477,1258046.4,1258046.4,26799,0,0,0,L,1122011218,1,124.27,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556919911,440192.00
05/03/2019 17:45,2,3.092,ACTIVE,216.22,348.36,60.001,1556919905,"201051344000868","174011545737251",30.16,19.80,0,334.24,376.62,94.5,89.2,0.429,1266637.5,1266637.5,50737,0,0,0,L,1122011218,1,122.91,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556919912,440193.00
05/03/2019 17:45,2,3.021,ACTIVE,217.13,350.17,60.006,1556919905,"201051344000576","174011545737251",30.26,22.00,0,337.24,377.22,92.7,87.5,0.429,1284643.2,1284643.2,22784,0,0,0,L,1122011218,1,123.59,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556919913,440194.00
05/03/2019 17:45,2,3.072,ACTIVE,216.90,348.06,59.980,1556919905,"201051344001158","174011545737251",30.65,18.30,0,335.14,378.12,95.5,90.2,0.446,1261368.3,1261368.3,19002,0,0,0,L,1122011218,1,123.14,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556919914,440195.00
05/03/2019 17:45,2,3.293,ACTIVE,216.67,350.17,60.017,1556919905,"201051344000917","174011545737251",30.67,24.00,0,331.23,379.62,102.3,96.8,0.477,1274525.8,1274525.8,26719,0,0,0,L,1122011218,1,124.04,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556919915,440196.00
05/03/2019 17:45,2,3.271,ACTIVE,216.22,355.28,60.006,1556919905,"201051344000417","174011545737251",20.04,17.30,0,333.33,387.74,66.4,62.2,0.552,1021938.9,1021938.9,26869,0,0,0,L,1122011218,1,123.59,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556919916,440197.00
05/03/2019 17:45,2,3.303,ACTIVE,216.00,349.26,60.012,1556919905,"201051344000685","174011545737251",30.63,19.50,0,333.63,379.02,102.5,97.0,0.486,1280955.1,1280955.1,26884,0,0,0,L,1122011218,1,124.49,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556919917,440198.00
05/03/2019 17:45,2,3.346,ACTIVE,216.90,349.86,60.001,1556919905,"201051344000651","174011545737251",30.49,24.50,0,333.33,378.42,103.3,97.8,0.486,1273898.6,1273898.6,26850,0,0,0,L,1122011218,1,124.72,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556919918,440199.00
05/03/2019 17:45,2,3.109,ACTIVE,215.77,348.66,60.017,1556919905,"201051344000594","174011545737251",30.91,21.00,0,331.53,376.92,97.4,92.1,0.433,1286229.1,1286229.1,50728,0,0,0,L,1122011218,1,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556919919,440200.00
05/03/2019 17:45,2,3.113,ACTIVE,217.13,349.86,60.017,1556919905,"201051344000469","174011545737251",30.28,19.50,0,334.84,377.52,95.4,90.2,0.455,1266272.3,1266272.3,18976,0,0,0,L,1122011218,1,123.14,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556919920,440201.00
05/03/2019 17:45,2,3.525,ACTIVE,216.90,350.17,60.006,1556919905,"201051344000585","174011545737251",30.53,20.00,0,333.03,379.62,109.0,103.3,0.482,1287256.6,1287256.6,26909,0,0,0,L,1122011218,1,123.81,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556919921,440202.00
05/03/2019 17:45,2,3.152,ACTIVE,217.35,350.47,60.006,1556919905,"201051344000853","174011545737251",30.36,20.00,0,337.54,381.73,96.9,91.6,0.442,1289669.9,1289669.9,18576,0,0,0,L,1122011218,1,124.04,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556919922,440203.00
05/03/2019 17:45,2,3.322,ACTIVE,216.22,348.66,60.012,1556919905,"201051344001145","174011545737251",30.85,19.30,0,333.33,379.32,103.9,98.3,0.486,1289199.0,1289199.0,26826,0,0,0,L,1122011218,1,123.81,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556919924,440204.00
05/03/2019 17:45,2,3.273,ACTIVE,216.45,349.56,60.006,1556919905,"201051344000438","174011545737251",30.83,21.30,0,333.63,378.42,102.3,96.8,0.482,1282275.4,1282275.4,26857,0,0,0,L,1122011218,1,124.27,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556919924,440205.00
05/03/2019 17:45,2,3.303,ACTIVE,216.45,347.76,60.049,1556919905,"201051344001135","174011545737251",30.67,26.30,0,334.24,377.52,102.6,97.1,0.451,1269098.0,1269098.0,26805,0,0,0,L,1122011218,1,124.04,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556919925,440206.00
