ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/03/2019 17:45,2,3.135,ACTIVE,216.90,350.77,60.006,1556919905,"201051344000983","174011545737251",30.47,21.00,0,334.24,378.42,96.8,91.5,0.455,1287667.2,1287667.2,18572,0,0,0,L,1122011218,1,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556919926,440207.00
05/03/2019 17:45,2,3.281,ACTIVE,216.67,349.26,60.012,1556919905,"201051344001203","174011545737251",30.43,22.80,0,333.63,378.42,101.1,95.7,0.473,1276802.6,1276802.6,26865,0,0,0,L,1122011218,1,124.49,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556919927,440208.00
05/03/2019 17:45,2,3.158,ACTIVE,215.77,347.76,59.990,1556919905,"201051344001230","174011545737251",30.75,18.30,0,333.03,377.52,98.3,93.0,0.455,1272946.1,1272946.1,26697,0,0,0,L,1122011218,1,124.04,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556919928,440209.00
05/03/2019 17:45,2,3.303,ACTIVE,216.00,349.56,60.012,1556919905,"201051344000646","174011545737251",30.40,19.80,0,332.73,379.32,101.7,96.2,0.464,1266587.9,1266587.9,26839,0,0,0,L,1122011218,1,124.04,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556919929,440210.00
05/03/2019 17:45,2,3.010,ACTIVE,216.67,348.66,59.996,1556919905,"201051344000867","174011545737251",30.51,23.80,0,334.54,374.81,93.0,87.9,0.402,1264816.2,1264816.2,50768,0,0,0,L,1122011218,1,123.59,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556919930,440211.00
05/03/2019 17:45,2,3.018,ACTIVE,216.90,350.47,59.975,1556919905,"201051344000633","174011545737251",30.59,21.00,0,334.24,377.52,93.5,88.3,0.438,1262214.4,1262214.4,50865,0,0,0,L,1122011218,1,123.59,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556919931,440212.00
05/03/2019 17:45,2,3.117,ACTIVE,216.00,347.16,59.975,1556919905,"201051344000955","174011545737251",30.57,24.30,0,333.33,376.62,96.5,91.3,0.438,1286736.3,1286736.3,26851,0,0,0,L,1122011218,1,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556919932,440213.00
05/03/2019 17:45,2,2.898,ACTIVE,216.67,348.36,59.996,1556919905,"201051344000648","174011545737251",30.55,20.30,0,334.84,376.62,89.8,84.7,0.407,1277378.0,1277378.0,50315,0,0,0,L,1122011218,1,122.91,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556919933,440214.00
05/03/2019 17:45,2,2.979,ACTIVE,217.13,349.26,59.996,1556919905,"201051344000645","174011545737251",29.92,23.30,0,335.14,376.92,90.2,85.1,0.411,1282310.7,1282310.7,50282,0,0,0,L,1122011218,1,123.59,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556919934,440215.00
05/03/2019 17:45,2,2.982,ACTIVE,216.67,349.86,60.001,1556919905,"201051344000569","174011545737251",30.30,21.30,0,333.93,377.22,91.6,86.5,0.429,1298521.0,1298521.0,18488,0,0,0,L,1122011218,1,122.91,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556919936,440216.00
05/03/2019 17:45,2,2.967,ACTIVE,216.90,353.47,60.028,1556919905,"179051228000119","174011545737251",30.63,26.30,0,338.44,381.73,92.0,86.9,0.433,85568.6,85568.6,18606,0,0,0,L,46974696,1,123.36,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556919937,440217.00
05/03/2019 18:00,2,2.156,ACTIVE,215.54,356.18,60.017,1556920804,"201051344000579","174011545737251",30.75,17.00,0,320.11,391.34,67.2,62.9,0.548,1298461.2,1298461.2,18936,0,0,0,L,1122011218,1,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556920806,440218.00
05/03/2019 18:00,2,2.322,ACTIVE,215.32,356.78,60.006,1556920804,"201051344001025","174011545737251",30.55,23.30,0,318.91,389.24,71.9,67.4,0.570,1280898.9,1280898.9,26868,0,0,0,L,1122011218,1,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556920807,440219.00
05/03/2019 18:00,2,2.119,ACTIVE,215.32,356.78,60.017,1556920804,"201051344001093","174011545737251",30.18,18.30,0,320.11,388.04,64.8,60.6,0.517,1264582.8,1264582.8,26913,0,0,0,L,1122011218,1,123.36,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556920807,440220.00
05/03/2019 18:00,2,2.072,ACTIVE,215.54,355.28,60.017,1556920804,"201051344000458","174011545737251",30.42,22.80,0,317.10,390.44,63.9,59.7,0.530,1281402.9,1281402.9,18692,0,0,0,L,1122011218,1,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556920808,440221.00
05/03/2019 18:00,2,2.211,ACTIVE,214.64,354.67,60.022,1556920804,"201051344000890","174011545737251",30.43,18.00,0,320.11,388.34,68.1,63.8,0.548,1279355.0,1279355.0,26827,0,0,0,L,1122011218,1,123.36,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556920809,440222.00
05/03/2019 18:00,2,2.080,ACTIVE,215.32,351.07,60.012,1556920804,"201051344000988","174011545737251",19.66,16.00,0,333.63,382.93,41.4,38.1,0.336,987323.7,987323.7,19023,0,0,0,L,1122011218,1,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556920810,440223.00
05/03/2019 18:00,2,2.189,ACTIVE,215.54,356.78,60.017,1556920804,"201051344000582","174011545737251",29.96,21.50,0,316.80,391.04,66.5,62.2,0.544,1258067.9,1258067.9,26800,0,0,0,L,1122011218,1,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556920811,440224.00
05/03/2019 18:00,2,2.008,ACTIVE,215.09,354.37,60.022,1556920804,"201051344000868","174011545737251",30.40,17.80,0,319.81,389.24,61.8,57.7,0.504,1266657.5,1266657.5,50738,0,0,0,L,1122011218,1,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556920812,440225.00
05/03/2019 18:00,2,1.980,ACTIVE,215.77,355.88,60.017,1556920804,"201051344000576","174011545737251",30.18,19.80,0,319.21,390.44,60.5,56.5,0.508,1284662.7,1284662.7,22785,0,0,0,L,1122011218,1,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556920813,440226.00
05/03/2019 18:00,2,2.064,ACTIVE,215.54,356.18,60.022,1556920804,"201051344001158","174011545737251",30.02,16.70,0,319.81,391.34,62.7,58.6,0.521,1261388.5,1261388.5,19003,0,0,0,L,1122011218,1,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556920814,440227.00
05/03/2019 18:00,2,2.166,ACTIVE,215.32,355.58,59.980,1556920804,"201051344000917","174011545737251",30.71,22.30,0,320.11,389.24,67.5,63.2,0.566,1274547.6,1274547.6,26720,0,0,0,L,1122011218,1,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556920815,440228.00
05/03/2019 18:00,2,2.207,ACTIVE,215.32,349.26,60.017,1556920804,"201051344000417","174011545737251",20.08,16.00,0,332.13,381.73,44.9,41.4,0.358,1021952.8,1021952.8,26870,0,0,0,L,1122011218,1,123.14,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556920816,440229.00
05/03/2019 18:00,2,2.225,ACTIVE,215.09,356.18,60.022,1556920804,"201051344000685","174011545737251",30.59,18.30,0,317.10,389.54,68.9,64.6,0.592,1280976.8,1280976.8,26885,0,0,0,L,1122011218,1,123.81,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556920817,440230.00
05/03/2019 18:00,2,2.301,ACTIVE,215.54,356.78,60.022,1556920804,"201051344000651","174011545737251",30.32,23.00,0,317.70,390.74,70.7,66.3,0.579,1273920.5,1273920.5,26851,0,0,0,L,1122011218,1,123.81,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556920818,440231.00
05/03/2019 18:00,2,2.135,ACTIVE,214.87,355.28,60.033,1556920804,"201051344000594","174011545737251",30.69,18.70,0,320.41,389.84,66.4,62.2,0.530,1286249.6,1286249.6,50729,0,0,0,L,1122011218,1,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556920819,440232.00
05/03/2019 18:00,2,2.150,ACTIVE,216.00,356.48,60.038,1556920804,"201051344000469","174011545737251",30.04,17.00,0,317.10,390.14,65.4,61.2,0.552,1266292.4,1266292.4,18977,0,0,0,L,1122011218,1,122.46,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556920820,440233.00
05/03/2019 18:00,2,2.475,ACTIVE,215.54,358.58,60.033,1556920804,"201051344000585","174011545737251",30.45,19.00,0,317.40,389.24,76.4,71.8,0.619,1287279.8,1287279.8,26910,0,0,0,L,1122011218,1,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556920821,440234.00
05/03/2019 18:00,2,2.201,ACTIVE,216.22,357.68,60.033,1556920804,"201051344000853","174011545737251",30.16,18.70,0,321.31,394.65,67.2,63.0,0.552,1289690.3,1289690.3,18577,0,0,0,L,1122011218,1,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556920822,440235.00
05/03/2019 18:00,2,2.318,ACTIVE,215.09,357.08,60.038,1556920804,"201051344001145","174011545737251",30.79,17.00,0,318.30,389.54,72.3,67.8,0.597,1289220.9,1289220.9,26827,0,0,0,L,1122011218,1,123.36,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556920823,440236.00
05/03/2019 18:00,2,2.314,ACTIVE,215.32,357.08,60.022,1556920804,"201051344000438","174011545737251",30.57,19.50,0,317.40,389.24,71.7,67.2,0.592,1282296.9,1282296.9,26858,0,0,0,L,1122011218,1,123.59,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556920824,440237.00
05/03/2019 18:00,2,2.359,ACTIVE,215.09,356.78,60.033,1556920804,"201051344001135","174011545737251",30.51,23.80,0,321.01,388.04,73.0,68.5,0.592,1269119.7,1269119.7,26806,0,0,0,L,1122011218,1,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556920825,440238.00
05/03/2019 18:00,2,2.232,ACTIVE,215.54,356.78,60.022,1556920804,"201051344000983","174011545737251",30.38,18.70,0,320.41,391.34,68.8,64.4,0.583,1287687.6,1287687.6,18573,0,0,0,L,1122011218,1,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556920826,440239.00
05/03/2019 18:00,2,2.332,ACTIVE,215.54,356.48,60.054,1556920804,"201051344001203","174011545737251",30.55,20.70,0,317.10,390.14,72.2,67.8,0.601,1276824.0,1276824.0,26866,0,0,0,L,1122011218,1,123.81,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556920827,440240.00
05/03/2019 18:00,2,2.250,ACTIVE,214.64,354.37,60.038,1556920804,"201051344001230","174011545737251",30.73,16.70,0,318.61,387.74,70.0,65.6,0.575,1272966.9,1272966.9,26698,0,0,0,L,1122011218,1,123.36,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556920828,440241.00
05/03/2019 18:00,2,2.381,ACTIVE,214.41,357.08,60.012,1556920804,"201051344000646","174011545737251",30.47,18.00,0,317.10,389.24,73.5,69.0,0.610,1266609.6,1266609.6,26840,0,0,0,L,1122011218,1,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556920829,440242.00
05/03/2019 18:00,2,2.199,ACTIVE,215.54,354.37,60.043,1556920804,"201051344000867","174011545737251",30.18,22.00,0,319.51,387.14,67.2,63.0,0.513,1264836.1,1264836.1,50769,0,0,0,L,1122011218,1,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556920830,440243.00
05/03/2019 18:00,2,2.195,ACTIVE,215.77,357.98,60.038,1556920804,"201051344000633","174011545737251",30.45,18.70,0,319.51,390.74,67.8,63.5,0.566,1262234.6,1262234.6,50866,0,0,0,L,1122011218,1,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556920831,440244.00
05/03/2019 18:00,2,2.260,ACTIVE,214.64,355.88,60.033,1556920804,"201051344000955","174011545737251",30.97,22.00,0,319.51,387.44,70.9,66.5,0.583,1286757.3,1286757.3,26852,0,0,0,L,1122011218,1,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556920832,440245.00
05/03/2019 18:00,2,2.148,ACTIVE,215.54,355.58,60.028,1556920804,"201051344000648","174011545737251",30.32,18.30,0,318.91,390.14,66.0,61.8,0.548,1277397.4,1277397.4,50316,0,0,0,L,1122011218,1,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556920833,440246.00
05/03/2019 18:00,2,2.188,ACTIVE,215.77,356.78,60.028,1556920804,"201051344000645","174011545737251",30.24,21.30,0,318.30,390.14,67.0,62.8,0.544,1282330.4,1282330.4,50283,0,0,0,L,1122011218,1,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556920833,440247.00
05/03/2019 18:00,2,2.244,ACTIVE,215.54,356.78,60.038,1556920804,"201051344000569","174011545737251",30.45,19.00,0,320.11,390.44,69.2,64.9,0.570,1298541.1,1298541.1,18489,0,0,0,L,1122011218,1,122.23,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556920834,440248.00
05/03/2019 18:00,2,2.287,ACTIVE,215.77,360.99,60.038,1556920804,"179051228000119","174011545737251",30.30,23.80,0,324.32,396.15,70.2,65.8,0.583,85588.8,85588.8,18607,0,0,0,L,46974696,1,122.68,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556920835,440249.00
05/03/2019 18:15,2,1.900,ACTIVE,215.54,353.17,60.022,1556921704,"201051344000579","174011545737251",30.67,15.30,0,334.54,387.74,59.1,55.1,0.477,1298475.3,1298475.3,18937,0,0,0,L,1122011218,1,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556921705,440250.00
05/03/2019 18:15,2,2.107,ACTIVE,215.32,354.07,60.028,1556921704,"201051344001025","174011545737251",30.61,19.00,0,319.51,388.34,65.4,61.2,0.517,1280914.4,1280914.4,26869,0,0,0,L,1122011218,1,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556921706,440251.00
05/03/2019 18:15,2,1.889,ACTIVE,215.32,354.07,60.022,1556921704,"201051344001093","174011545737251",30.53,16.30,0,333.03,385.63,58.4,54.4,0.455,1264596.7,1264596.7,26914,0,0,0,L,1122011218,1,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556921707,440252.00
05/03/2019 18:15,2,1.863,ACTIVE,215.54,352.27,60.028,1556921704,"201051344000458","174011545737251",30.71,19.50,0,334.84,386.23,58.0,54.0,0.477,1281416.7,1281416.7,18693,0,0,0,L,1122011218,1,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556921708,440253.00
05/03/2019 18:15,2,2.041,ACTIVE,215.09,352.57,60.028,1556921704,"201051344000890","174011545737251",30.65,15.80,0,331.53,387.44,63.5,59.3,0.499,1279370.0,1279370.0,26828,0,0,0,L,1122011218,1,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556921709,440254.00
05/03/2019 18:15,2,1.900,ACTIVE,215.54,348.96,60.028,1556921704,"201051344000988","174011545737251",19.80,15.00,0,334.84,373.61,38.2,34.9,0.309,987332.6,987332.6,19024,0,0,0,L,1122011218,1,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556921709,440255.00
05/03/2019 18:15,2,2.029,ACTIVE,215.54,354.67,60.022,1556921704,"201051344000582","174011545737251",30.61,18.30,0,332.73,389.24,63.0,58.8,0.508,1258082.7,1258082.7,26801,0,0,0,L,1122011218,1,123.36,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556921710,440256.00
05/03/2019 18:15,2,1.830,ACTIVE,215.32,352.27,60.043,1556921704,"201051344000868","174011545737251",30.67,16.00,0,333.63,385.03,56.9,53.0,0.460,1266671.0,1266671.0,50739,0,0,0,L,1122011218,1,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556921711,440257.00
05/03/2019 18:15,2,1.812,ACTIVE,216.00,354.07,60.033,1556921704,"201051344000576","174011545737251",30.38,17.50,0,334.54,385.93,55.8,51.9,0.464,1284676.0,1284676.0,22786,0,0,0,L,1122011218,1,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556921712,440258.00
05/03/2019 18:15,2,1.863,ACTIVE,215.77,353.47,60.028,1556921704,"201051344001158","174011545737251",30.49,15.00,0,334.54,386.53,57.6,53.7,0.468,1261402.2,1261402.2,19004,0,0,0,L,1122011218,1,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556921713,440259.00
05/03/2019 18:15,2,2.043,ACTIVE,215.32,355.28,60.033,1556921704,"201051344000917","174011545737251",30.69,19.00,0,331.23,388.04,63.5,59.4,0.526,1274562.4,1274562.4,26721,0,0,0,L,1122011218,1,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556921714,440260.00
05/03/2019 18:15,2,2.057,ACTIVE,215.09,348.36,60.033,1556921704,"201051344000417","174011545737251",20.00,15.00,0,333.33,370.90,41.7,38.3,0.336,1021962.5,1021962.5,26871,0,0,0,L,1122011218,1,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556921715,440261.00
05/03/2019 18:15,2,2.039,ACTIVE,214.87,354.07,60.028,1556921704,"201051344000685","174011545737251",30.75,16.00,0,332.73,388.04,63.5,59.3,0.548,1280991.8,1280991.8,26886,0,0,0,L,1122011218,1,123.81,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556921716,440262.00
05/03/2019 18:15,2,2.078,ACTIVE,215.54,355.58,60.033,1556921704,"201051344000651","174011545737251",30.69,19.30,0,332.73,388.34,64.6,60.4,0.521,1273935.7,1273935.7,26852,0,0,0,L,1122011218,1,123.81,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556921717,440263.00
05/03/2019 18:15,2,1.877,ACTIVE,214.87,352.27,60.028,1556921704,"201051344000594","174011545737251",30.87,16.30,0,331.83,385.63,58.7,54.7,0.455,1286263.5,1286263.5,50730,0,0,0,L,1122011218,1,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556921718,440264.00
05/03/2019 18:15,2,1.857,ACTIVE,215.77,353.77,60.028,1556921704,"201051344000469","174011545737251",30.57,15.30,0,334.84,386.53,57.5,53.6,0.482,1266306.0,1266306.0,18978,0,0,0,L,1122011218,1,122.46,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556921719,440265.00
05/03/2019 18:15,2,2.223,ACTIVE,215.54,356.18,60.028,1556921704,"201051344000585","174011545737251",30.75,16.30,0,318.91,388.94,69.3,64.9,0.561,1287296.0,1287296.0,26911,0,0,0,L,1122011218,1,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556921720,440266.00
05/03/2019 18:15,2,1.896,ACTIVE,216.22,354.97,60.022,1556921704,"201051344000853","174011545737251",30.55,16.30,0,335.14,388.04,58.7,54.7,0.477,1289704.1,1289704.1,18578,0,0,0,L,1122011218,1,123.36,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556921721,440267.00
05/03/2019 18:15,2,2.061,ACTIVE,215.09,354.37,60.017,1556921704,"201051344001145","174011545737251",30.73,15.00,0,333.33,388.64,64.1,60.0,0.521,1289235.9,1289235.9,26828,0,0,0,L,1122011218,1,123.14,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556921722,440268.00
05/03/2019 18:15,2,2.004,ACTIVE,215.09,354.97,60.022,1556921704,"201051344000438","174011545737251",30.91,16.70,0,333.03,388.04,62.7,58.6,0.513,1282311.7,1282311.7,26859,0,0,0,L,1122011218,1,123.36,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556921723,440269.00
05/03/2019 18:15,2,2.041,ACTIVE,215.09,353.77,60.017,1556921704,"201051344001135","174011545737251",30.89,19.50,0,332.13,386.83,63.8,59.7,0.504,1269134.7,1269134.7,26807,0,0,0,L,1122011218,1,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556921724,440270.00
05/03/2019 18:15,2,1.887,ACTIVE,215.77,353.77,60.017,1556921704,"201051344000983","174011545737251",30.69,16.70,0,334.54,387.14,58.6,54.7,0.491,1287701.5,1287701.5,18574,0,0,0,L,1122011218,1,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556921725,440271.00
05/03/2019 18:15,2,2.025,ACTIVE,215.32,354.07,60.017,1556921704,"201051344001203","174011545737251",30.36,18.00,0,333.33,388.04,62.2,58.1,0.517,1276838.7,1276838.7,26867,0,0,0,L,1122011218,1,123.81,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556921726,440272.00
05/03/2019 18:15,2,1.922,ACTIVE,214.64,351.97,60.022,1556921704,"201051344001230","174011545737251",30.87,15.00,0,331.23,384.73,60.1,56.1,0.486,1272981.1,1272981.1,26699,0,0,0,L,1122011218,1,123.14,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556921727,440273.00
05/03/2019 18:15,2,2.068,ACTIVE,214.64,354.07,60.028,1556921704,"201051344000646","174011545737251",30.49,15.30,0,331.23,388.04,63.9,59.8,0.526,1266624.7,1266624.7,26841,0,0,0,L,1122011218,1,123.36,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556921728,440274.00
05/03/2019 18:15,2,1.838,ACTIVE,215.54,351.97,60.038,1556921704,"201051344000867","174011545737251",30.55,19.50,0,333.63,383.23,56.9,53.0,0.438,1264849.7,1264849.7,50770,0,0,0,L,1122011218,1,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556921729,440275.00
05/03/2019 18:15,2,1.852,ACTIVE,216.00,354.07,60.001,1556921704,"201051344000633","174011545737251",30.57,16.70,0,333.93,386.53,57.4,53.4,0.468,1262248.2,1262248.2,50867,0,0,0,L,1122011218,1,123.36,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556921730,440276.00
05/03/2019 18:15,2,1.947,ACTIVE,214.64,353.47,60.022,1556921704,"201051344000955","174011545737251",30.83,18.70,0,332.43,384.43,60.8,56.8,0.499,1286771.7,1286771.7,26853,0,0,0,L,1122011218,1,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556921731,440277.00
05/03/2019 18:15,2,1.787,ACTIVE,215.54,351.97,60.022,1556921704,"201051344000648","174011545737251",30.51,16.30,0,334.84,385.33,55.3,51.4,0.455,1277410.6,1277410.6,50317,0,0,0,L,1122011218,1,122.46,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556921732,440278.00
05/03/2019 18:15,2,1.801,ACTIVE,216.00,352.57,60.022,1556921704,"201051344000645","174011545737251",30.55,18.70,0,335.14,385.93,55.8,51.9,0.451,1282343.7,1282343.7,50284,0,0,0,L,1122011218,1,123.36,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556921733,440279.00
05/03/2019 18:15,2,1.861,ACTIVE,215.77,353.17,60.028,1556921704,"201051344000569","174011545737251",30.61,16.70,0,334.84,386.53,57.7,53.8,0.473,1298554.9,1298554.9,18490,0,0,0,L,1122011218,1,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556921733,440280.00
05/03/2019 18:15,2,1.875,ACTIVE,215.77,357.08,60.022,1556921704,"179051228000119","174011545737251",30.71,21.00,0,335.14,393.15,58.4,54.4,0.477,85602.8,85602.8,18608,0,0,0,L,46974696,1,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556921734,440281.00
05/03/2019 18:30,2,1.492,ACTIVE,214.87,348.96,60.006,1556922604,"201051344000579","174011545737251",30.65,14.00,0,334.54,378.72,46.4,42.8,0.367,1298487.4,1298487.4,18938,0,0,0,L,1122011218,1,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556922605,440282.00
05/03/2019 18:30,2,1.641,ACTIVE,214.87,349.56,60.012,1556922604,"201051344001025","174011545737251",30.75,16.70,0,333.03,381.42,51.1,47.4,0.402,1280927.8,1280927.8,26870,0,0,0,L,1122011218,1,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556922606,440283.00
05/03/2019 18:30,2,1.467,ACTIVE,215.09,349.26,60.006,1556922604,"201051344001093","174011545737251",30.73,15.30,0,332.73,377.22,45.7,42.2,0.358,1264608.6,1264608.6,26915,0,0,0,L,1122011218,1,123.14,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556922607,440284.00
05/03/2019 18:30,2,1.467,ACTIVE,214.87,348.66,60.012,1556922604,"201051344000458","174011545737251",30.49,17.80,0,333.33,377.22,45.4,41.8,0.362,1281428.5,1281428.5,18694,0,0,0,L,1122011218,1,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556922608,440285.00
05/03/2019 18:30,2,1.607,ACTIVE,214.64,349.56,60.001,1556922604,"201051344000890","174011545737251",30.63,14.70,0,331.83,379.32,49.9,46.2,0.398,1279382.9,1279382.9,26829,0,0,0,L,1122011218,1,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556922609,440286.00
05/03/2019 18:30,2,1.510,ACTIVE,214.87,345.96,60.022,1556922604,"201051344000988","174011545737251",19.44,14.00,0,332.73,367.60,29.7,26.8,0.243,987340.1,987340.1,19025,0,0,0,L,1122011218,1,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556922610,440287.00
05/03/2019 18:30,2,1.600,ACTIVE,215.32,350.47,60.006,1556922604,"201051344000582","174011545737251",30.49,16.70,0,333.03,381.73,49.5,45.8,0.402,1258095.4,1258095.4,26802,0,0,0,L,1122011218,1,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556922611,440288.00
05/03/2019 18:30,2,1.457,ACTIVE,214.64,347.76,60.006,1556922604,"201051344000868","174011545737251",30.40,14.70,0,332.43,376.92,44.9,41.4,0.354,1266682.5,1266682.5,50740,0,0,0,L,1122011218,1,122.23,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556922612,440289.00
05/03/2019 18:30,2,1.434,ACTIVE,215.32,349.86,59.996,1556922604,"201051344000576","174011545737251",30.34,16.00,0,334.84,378.12,44.1,40.6,0.354,1284687.2,1284687.2,22787,0,0,0,L,1122011218,1,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556922613,440290.00
05/03/2019 18:30,2,1.486,ACTIVE,215.09,349.56,60.059,1556922604,"201051344001158","174011545737251",30.16,13.70,0,334.24,378.12,45.4,41.9,0.371,1261413.8,1261413.8,19005,0,0,0,L,1122011218,1,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556922614,440291.00
05/03/2019 18:30,2,1.627,ACTIVE,215.09,349.86,60.001,1556922604,"201051344000917","174011545737251",30.51,17.30,0,332.13,381.42,50.3,46.6,0.402,1274575.3,1274575.3,26722,0,0,0,L,1122011218,1,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556922615,440292.00
05/03/2019 18:30,2,1.650,ACTIVE,214.87,345.96,60.006,1556922604,"201051344000417","174011545737251",19.94,14.00,0,333.33,366.40,33.4,30.3,0.265,1021970.8,1021970.8,26872,0,0,0,L,1122011218,1,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556922616,440293.00
05/03/2019 18:30,2,1.621,ACTIVE,214.87,351.07,60.012,1556922604,"201051344000685","174011545737251",30.63,14.70,0,331.53,382.63,50.3,46.6,0.424,1281004.6,1281004.6,26887,0,0,0,L,1122011218,1,123.81,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556922617,440294.00
05/03/2019 18:30,2,1.660,ACTIVE,215.09,351.37,60.017,1556922604,"201051344000651","174011545737251",30.49,17.50,0,334.24,382.03,51.3,47.6,0.411,1273948.7,1273948.7,26853,0,0,0,L,1122011218,1,123.59,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556922618,440295.00
05/03/2019 18:30,2,1.496,ACTIVE,214.41,347.76,59.980,1556922604,"201051344000594","174011545737251",30.67,15.00,0,332.43,376.01,46.5,42.9,0.362,1286275.3,1286275.3,50731,0,0,0,L,1122011218,1,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556922619,440296.00
05/03/2019 18:30,2,1.477,ACTIVE,215.09,349.86,60.054,1556922604,"201051344000469","174011545737251",30.47,14.00,0,333.63,378.42,45.6,42.1,0.380,1266317.5,1266317.5,18979,0,0,0,L,1122011218,1,122.23,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556922620,440297.00
05/03/2019 18:30,2,1.787,ACTIVE,215.09,351.67,60.006,1556922604,"201051344000585","174011545737251",30.65,15.30,0,333.03,384.43,55.5,51.6,0.442,1287310.1,1287310.1,26912,0,0,0,L,1122011218,1,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556922620,440298.00
05/03/2019 18:30,2,1.516,ACTIVE,215.54,350.17,60.012,1556922604,"201051344000853","174011545737251",30.36,15.50,0,334.54,379.02,46.6,43.1,0.371,1289716.0,1289716.0,18579,0,0,0,L,1122011218,1,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556922622,440299.00
05/03/2019 18:30,2,1.633,ACTIVE,214.87,350.77,60.017,1556922604,"201051344001145","174011545737251",30.87,13.30,0,333.63,381.42,51.1,47.4,0.415,1289248.9,1289248.9,26829,0,0,0,L,1122011218,1,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556922623,440300.00
05/03/2019 18:30,2,1.607,ACTIVE,215.09,350.77,60.033,1556922604,"201051344000438","174011545737251",30.91,15.30,0,333.63,381.42,50.3,46.6,0.411,1282324.4,1282324.4,26860,0,0,0,L,1122011218,1,123.36,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556922624,440301.00
05/03/2019 18:30,2,1.660,ACTIVE,214.64,349.86,60.006,1556922604,"201051344001135","174011545737251",30.51,17.30,0,333.03,380.22,51.4,47.7,0.411,1269147.7,1269147.7,26808,0,0,0,L,1122011218,1,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556922625,440302.00
05/03/2019 18:30,2,1.521,ACTIVE,215.09,349.56,60.006,1556922604,"201051344000983","174011545737251",30.43,15.50,0,333.63,378.12,46.9,43.4,0.384,1287713.3,1287713.3,18575,0,0,0,L,1122011218,1,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556922626,440303.00
05/03/2019 18:30,2,1.588,ACTIVE,215.32,349.86,60.001,1556922604,"201051344001203","174011545737251",30.91,16.30,0,333.63,381.12,49.8,46.1,0.402,1276851.3,1276851.3,26868,0,0,0,L,1122011218,1,123.81,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556922627,440304.00
05/03/2019 18:30,2,1.543,ACTIVE,214.64,348.96,60.017,1556922604,"201051344001230","174011545737251",30.65,13.70,0,330.93,376.92,48.0,44.4,0.380,1272993.2,1272993.2,26700,0,0,0,L,1122011218,1,123.14,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556922628,440305.00
05/03/2019 18:30,2,1.668,ACTIVE,214.41,350.47,60.017,1556922604,"201051344000646","174011545737251",30.30,14.30,0,332.13,380.82,51.2,47.5,0.420,1266637.7,1266637.7,26842,0,0,0,L,1122011218,1,123.14,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556922629,440306.00
05/03/2019 18:30,2,1.477,ACTIVE,214.87,347.76,60.012,1556922604,"201051344000867","174011545737251",30.40,17.50,0,333.03,375.71,45.5,42.0,0.354,1264861.2,1264861.2,50771,0,0,0,L,1122011218,1,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556922629,440307.00
05/03/2019 18:30,2,1.469,ACTIVE,215.32,350.17,60.012,1556922604,"201051344000633","174011545737251",30.65,15.50,0,332.73,377.82,45.6,42.1,0.376,1262259.8,1262259.8,50868,0,0,0,L,1122011218,1,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556922630,440308.00
05/03/2019 18:30,2,1.553,ACTIVE,214.41,348.96,60.012,1556922604,"201051344000955","174011545737251",30.95,16.70,0,332.43,377.82,48.7,45.1,0.398,1286784.1,1286784.1,26854,0,0,0,L,1122011218,1,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556922631,440309.00
05/03/2019 18:30,2,1.441,ACTIVE,215.09,348.36,60.006,1556922604,"201051344000648","174011545737251",30.24,15.00,0,334.54,376.01,44.2,40.7,0.358,1277421.8,1277421.8,50318,0,0,0,L,1122011218,1,122.01,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556922632,440310.00
05/03/2019 18:30,2,1.451,ACTIVE,215.09,348.36,60.006,1556922604,"201051344000645","174011545737251",30.20,17.30,0,333.63,377.22,44.4,40.9,0.358,1282355.0,1282355.0,50285,0,0,0,L,1122011218,1,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556922633,440311.00
05/03/2019 18:30,2,1.512,ACTIVE,215.09,349.86,60.022,1556922604,"201051344000569","174011545737251",30.32,15.50,0,333.93,376.92,46.4,42.9,0.380,1298566.6,1298566.6,18491,0,0,0,L,1122011218,1,122.01,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556922634,440312.00
05/03/2019 18:30,2,1.525,ACTIVE,215.09,353.17,59.980,1556922604,"179051228000119","174011545737251",30.57,19.50,0,336.04,381.12,47.3,43.7,0.371,85614.7,85614.7,18609,0,0,0,L,46974696,1,122.68,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556922635,440313.00
05/03/2019 18:45,2,1.273,ACTIVE,214.87,347.16,60.028,1556923505,"201051344000579","174011545737251",30.73,13.30,0,332.43,370.90,39.6,36.3,0.309,1298497.9,1298497.9,18939,0,0,0,L,1122011218,1,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556923506,440314.00
05/03/2019 18:45,2,1.434,ACTIVE,214.64,347.16,60.017,1556923505,"201051344001025","174011545737251",30.71,15.50,0,331.83,374.51,44.6,41.1,0.345,1280939.6,1280939.6,26871,0,0,0,L,1122011218,1,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556923507,440315.00
05/03/2019 18:45,2,1.250,ACTIVE,214.87,346.86,60.028,1556923505,"201051344001093","174011545737251",30.87,14.30,0,332.13,370.90,39.1,35.8,0.287,1264619.0,1264619.0,26916,0,0,0,L,1122011218,1,123.14,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556923508,440316.00
05/03/2019 18:45,2,1.246,ACTIVE,214.87,345.66,60.054,1556923505,"201051344000458","174011545737251",30.43,16.70,0,332.13,369.70,38.4,35.1,0.305,1281438.7,1281438.7,18695,0,0,0,L,1122011218,1,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556923509,440317.00
05/03/2019 18:45,2,1.367,ACTIVE,214.64,346.86,60.033,1556923505,"201051344000890","174011545737251",30.85,14.00,0,331.53,372.41,42.7,39.3,0.327,1279394.3,1279394.3,26830,0,0,0,L,1122011218,1,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556923510,440318.00
05/03/2019 18:45,2,1.250,ACTIVE,214.87,345.06,60.065,1556923505,"201051344000988","174011545737251",19.72,13.70,0,333.33,360.99,24.9,22.2,0.199,987346.6,987346.6,19026,0,0,0,L,1122011218,1,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556923511,440319.00
05/03/2019 18:45,2,1.383,ACTIVE,215.32,348.36,60.038,1556923505,"201051344000582","174011545737251",30.18,15.80,0,333.33,373.91,42.3,38.9,0.331,1258106.7,1258106.7,26803,0,0,0,L,1122011218,1,123.14,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556923511,440320.00
05/03/2019 18:45,2,1.229,ACTIVE,214.64,346.26,60.022,1556923505,"201051344000868","174011545737251",30.12,14.30,0,332.13,368.50,37.5,34.3,0.287,1266692.5,1266692.5,50741,0,0,0,L,1122011218,1,122.23,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556923512,440321.00
05/03/2019 18:45,2,1.201,ACTIVE,215.32,347.76,60.017,1556923505,"201051344000576","174011545737251",30.02,15.30,0,332.43,369.70,36.5,33.4,0.292,1284696.9,1284696.9,22788,0,0,0,L,1122011218,1,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556923513,440322.00
05/03/2019 18:45,2,1.230,ACTIVE,215.09,346.56,60.022,1556923505,"201051344001158","174011545737251",30.10,13.30,0,332.13,370.00,37.5,34.3,0.305,1261423.8,1261423.8,19006,0,0,0,L,1122011218,1,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556923514,440323.00
05/03/2019 18:45,2,1.379,ACTIVE,214.87,347.76,60.033,1556923505,"201051344000917","174011545737251",30.24,16.30,0,332.43,373.61,42.2,38.9,0.336,1274586.5,1274586.5,26723,0,0,0,L,1122011218,1,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556923515,440324.00
05/03/2019 18:45,2,1.402,ACTIVE,214.87,343.55,60.006,1556923505,"201051344000417","174011545737251",19.78,13.30,0,332.73,360.99,28.1,25.2,0.212,1021978.1,1021978.1,26873,0,0,0,L,1122011218,1,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556923516,440325.00
05/03/2019 18:45,2,1.350,ACTIVE,214.87,347.76,60.022,1556923505,"201051344000685","174011545737251",30.69,14.00,0,331.53,373.61,42.0,38.6,0.349,1281015.8,1281015.8,26888,0,0,0,L,1122011218,1,123.59,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556923517,440326.00
05/03/2019 18:45,2,1.385,ACTIVE,215.09,347.76,60.043,1556923505,"201051344000651","174011545737251",30.51,16.30,0,332.73,373.91,42.9,39.4,0.336,1273960.2,1273960.2,26854,0,0,0,L,1122011218,1,123.59,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556923518,440327.00
05/03/2019 18:45,2,1.229,ACTIVE,214.19,346.56,60.022,1556923505,"201051344000594","174011545737251",30.63,14.00,0,330.33,368.50,38.1,34.9,0.292,1286285.6,1286285.6,50732,0,0,0,L,1122011218,1,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556923519,440328.00
05/03/2019 18:45,2,1.217,ACTIVE,215.09,347.46,60.017,1556923505,"201051344000469","174011545737251",30.34,13.70,0,331.53,369.70,37.4,34.2,0.305,1266327.6,1266327.6,18980,0,0,0,L,1122011218,1,122.23,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556923520,440329.00
05/03/2019 18:45,2,1.510,ACTIVE,214.87,348.96,60.017,1556923505,"201051344000585","174011545737251",30.63,14.30,0,331.53,377.22,46.9,43.3,0.367,1287322.6,1287322.6,26913,0,0,0,L,1122011218,1,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556923521,440330.00
05/03/2019 18:45,2,1.236,ACTIVE,215.32,348.06,59.975,1556923505,"201051344000853","174011545737251",30.47,15.00,0,333.93,370.90,38.2,34.9,0.301,1289726.2,1289726.2,18580,0,0,0,L,1122011218,1,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556923522,440331.00
05/03/2019 18:45,2,1.281,ACTIVE,214.87,350.77,60.022,1556923505,"201051344001145","174011545737251",31.59,12.70,0,333.03,374.21,41.1,37.7,0.323,1289260.2,1289260.2,26830,0,0,0,L,1122011218,1,123.14,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556923523,440332.00
05/03/2019 18:45,2,1.314,ACTIVE,214.87,347.16,60.017,1556923505,"201051344000438","174011545737251",31.05,14.30,0,332.13,373.91,41.4,38.0,0.327,1282335.6,1282335.6,26861,0,0,0,L,1122011218,1,123.36,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556923524,440333.00
05/03/2019 18:45,2,1.383,ACTIVE,214.41,347.16,59.985,1556923505,"201051344001135","174011545737251",30.30,15.80,0,331.83,372.41,42.4,39.0,0.331,1269159.1,1269159.1,26809,0,0,0,L,1122011218,1,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556923525,440334.00
05/03/2019 18:45,2,1.232,ACTIVE,214.64,346.86,60.054,1556923505,"201051344000983","174011545737251",30.57,15.30,0,332.73,370.00,38.2,34.9,0.301,1287723.7,1287723.7,18576,0,0,0,L,1122011218,1,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556923526,440335.00
05/03/2019 18:45,2,1.326,ACTIVE,214.87,346.56,60.012,1556923505,"201051344001203","174011545737251",30.36,15.50,0,333.93,373.61,40.8,37.5,0.327,1276862.3,1276862.3,26869,0,0,0,L,1122011218,1,123.59,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556923527,440336.00
05/03/2019 18:45,2,1.281,ACTIVE,214.41,345.36,60.017,1556923505,"201051344001230","174011545737251",30.28,13.00,0,330.93,370.60,39.4,36.1,0.314,1273003.9,1273003.9,26701,0,0,0,L,1122011218,1,123.14,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556923528,440337.00
05/03/2019 18:45,2,1.385,ACTIVE,214.19,347.16,60.012,1556923505,"201051344000646","174011545737251",30.49,13.70,0,332.13,373.61,42.8,39.4,0.345,1266649.2,1266649.2,26843,0,0,0,L,1122011218,1,122.91,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556923529,440338.00
05/03/2019 18:45,2,1.201,ACTIVE,214.87,345.96,60.017,1556923505,"201051344000867","174011545737251",30.49,16.30,0,332.13,367.90,37.1,33.9,0.283,1264871.2,1264871.2,50772,0,0,0,L,1122011218,1,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556923530,440339.00
05/03/2019 18:45,2,1.219,ACTIVE,215.09,348.06,59.996,1556923505,"201051344000633","174011545737251",30.22,15.00,0,332.73,370.00,37.3,34.1,0.296,1262269.9,1262269.9,50869,0,0,0,L,1122011218,1,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556923531,440340.00
05/03/2019 18:45,2,1.314,ACTIVE,214.41,345.66,60.006,1556923505,"201051344000955","174011545737251",30.20,15.50,0,330.93,371.21,40.3,36.9,0.318,1286794.9,1286794.9,26855,0,0,0,L,1122011218,1,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556923532,440341.00
05/03/2019 18:45,2,1.180,ACTIVE,214.87,346.26,60.006,1556923505,"201051344000648","174011545737251",30.42,14.30,0,333.33,368.80,36.3,33.1,0.287,1277431.5,1277431.5,50319,0,0,0,L,1122011218,1,122.01,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556923533,440342.00
05/03/2019 18:45,2,1.189,ACTIVE,215.09,346.86,60.006,1556923505,"201051344000645","174011545737251",30.12,16.30,0,333.33,370.00,36.3,33.1,0.283,1282364.7,1282364.7,50286,0,0,0,L,1122011218,1,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556923534,440343.00
05/03/2019 18:45,2,1.230,ACTIVE,214.87,346.86,60.038,1556923505,"201051344000569","174011545737251",30.57,15.30,0,333.03,370.30,38.1,34.8,0.301,1298576.8,1298576.8,18492,0,0,0,L,1122011218,1,122.01,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556923535,440344.00
05/03/2019 18:45,2,1.279,ACTIVE,215.09,350.47,60.012,1556923505,"179051228000119","174011545737251",30.14,18.70,0,333.93,372.41,39.0,35.8,0.301,85625.1,85625.1,18610,0,0,0,L,46974696,1,122.68,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556923536,440345.00
05/03/2019 19:00,2,0.805,ACTIVE,214.41,342.35,60.038,1556924404,"201051344000579","174011545737251",30.73,13.00,0,331.83,364.29,25.1,22.3,0.172,1298504.9,1298504.9,18940,0,0,0,L,1122011218,1,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556924406,440346.00
05/03/2019 19:00,2,0.850,ACTIVE,213.96,340.85,60.038,1556924404,"201051344001025","174011545737251",30.51,13.70,0,329.73,367.60,26.3,23.4,0.186,1280947.2,1280947.2,26872,0,0,0,L,1122011218,1,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556924407,440347.00
05/03/2019 19:00,2,0.770,ACTIVE,214.19,342.35,60.043,1556924404,"201051344001093","174011545737251",30.22,13.70,0,330.93,363.39,23.6,20.8,0.164,1264625.7,1264625.7,26917,0,0,0,L,1122011218,1,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556924407,440348.00
