ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/03/2019 19:00,2,0.783,ACTIVE,214.19,341.75,60.038,1556924404,"201051344000458","174011545737251",30.14,15.50,0,332.13,363.39,23.9,21.2,0.181,1281445.4,1281445.4,18696,0,0,0,L,1122011218,1,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556924408,440349.00
05/03/2019 19:00,2,0.838,ACTIVE,213.96,341.15,60.043,1556924404,"201051344000890","174011545737251",30.26,13.00,0,329.13,365.49,25.7,22.9,0.177,1279401.6,1279401.6,26831,0,0,0,L,1122011218,1,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556924409,440350.00
05/03/2019 19:00,2,0.771,ACTIVE,214.19,341.45,60.049,1556924404,"201051344000988","174011545737251",19.56,13.00,0,332.43,357.38,15.3,12.9,0.119,987350.7,987350.7,19027,0,0,0,L,1122011218,1,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556924410,440351.00
05/03/2019 19:00,2,0.826,ACTIVE,214.64,342.35,60.043,1556924404,"201051344000582","174011545737251",29.68,14.30,0,331.53,366.40,24.9,22.1,0.181,1258113.9,1258113.9,26804,0,0,0,L,1122011218,1,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556924411,440352.00
05/03/2019 19:00,2,0.777,ACTIVE,214.19,341.75,60.054,1556924404,"201051344000868","174011545737251",29.90,13.30,0,332.13,362.79,23.5,20.8,0.168,1266699.0,1266699.0,50742,0,0,0,L,1122011218,1,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556924412,440353.00
05/03/2019 19:00,2,0.752,ACTIVE,214.87,343.55,60.043,1556924404,"201051344000576","174011545737251",30.30,14.00,0,333.33,363.69,23.1,20.4,0.164,1284703.3,1284703.3,22789,0,0,0,L,1122011218,1,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556924413,440354.00
05/03/2019 19:00,2,0.775,ACTIVE,214.41,342.35,60.043,1556924404,"201051344001158","174011545737251",29.56,12.70,0,332.13,363.69,23.3,20.5,0.177,1261430.3,1261430.3,19007,0,0,0,L,1122011218,1,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556924414,440355.00
05/03/2019 19:00,2,0.795,ACTIVE,214.19,341.75,60.038,1556924404,"201051344000917","174011545737251",30.14,15.30,0,330.63,366.40,24.3,21.5,0.177,1274593.7,1274593.7,26724,0,0,0,L,1122011218,1,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556924415,440356.00
05/03/2019 19:00,2,0.852,ACTIVE,214.41,339.04,60.043,1556924404,"201051344000417","174011545737251",19.72,12.30,0,331.23,356.48,17.0,14.5,0.115,1021982.8,1021982.8,26874,0,0,0,L,1122011218,1,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556924416,440357.00
05/03/2019 19:00,2,0.793,ACTIVE,214.41,342.65,60.043,1556924404,"201051344000685","174011545737251",30.53,12.70,0,331.83,366.70,24.6,21.9,0.190,1281023.0,1281023.0,26889,0,0,0,L,1122011218,1,123.59,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556924417,440358.00
05/03/2019 19:00,2,0.828,ACTIVE,214.41,342.35,60.038,1556924404,"201051344000651","174011545737251",30.40,14.70,0,332.43,366.10,25.6,22.7,0.186,1273967.6,1273967.6,26855,0,0,0,L,1122011218,1,123.14,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556924418,440359.00
05/03/2019 19:00,2,0.783,ACTIVE,213.96,341.75,60.006,1556924404,"201051344000594","174011545737251",29.96,13.00,0,331.53,362.79,23.8,21.0,0.164,1286292.2,1286292.2,50733,0,0,0,L,1122011218,1,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556924419,440360.00
05/03/2019 19:00,2,0.779,ACTIVE,214.41,342.35,60.059,1556924404,"201051344000469","174011545737251",29.80,12.70,0,331.83,363.69,23.6,20.8,0.177,1266334.1,1266334.1,18981,0,0,0,L,1122011218,1,121.78,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556924420,440361.00
05/03/2019 19:00,2,0.900,ACTIVE,214.41,342.65,60.049,1556924404,"201051344000585","174011545737251",30.43,13.00,0,331.53,368.50,27.8,24.9,0.199,1287330.7,1287330.7,26914,0,0,0,L,1122011218,1,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556924420,440362.00
05/03/2019 19:00,2,0.773,ACTIVE,214.87,343.55,60.049,1556924404,"201051344000853","174011545737251",30.22,14.00,0,334.54,365.49,23.7,21.0,0.177,1289732.9,1289732.9,18581,0,0,0,L,1122011218,1,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556924422,440363.00
05/03/2019 19:00,2,0.746,ACTIVE,214.41,342.35,60.049,1556924404,"201051344001145","174011545737251",31.19,12.00,0,333.33,369.70,23.6,20.9,0.168,1289267.0,1289267.0,26831,0,0,0,L,1122011218,1,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556924423,440364.00
05/03/2019 19:00,2,0.805,ACTIVE,214.41,341.75,60.038,1556924404,"201051344000438","174011545737251",31.05,13.30,0,331.83,365.49,25.3,22.5,0.181,1282342.8,1282342.8,26862,0,0,0,L,1122011218,1,123.14,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556924424,440365.00
05/03/2019 19:00,2,0.846,ACTIVE,213.96,341.15,60.043,1556924404,"201051344001135","174011545737251",29.96,14.30,0,329.13,365.80,25.7,22.9,0.177,1269166.5,1269166.5,26810,0,0,0,L,1122011218,1,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556924425,440366.00
05/03/2019 19:00,2,0.777,ACTIVE,214.41,342.05,60.075,1556924404,"201051344000983","174011545737251",30.34,14.30,0,332.73,363.69,23.9,21.2,0.181,1287730.3,1287730.3,18577,0,0,0,L,1122011218,1,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556924426,440367.00
05/03/2019 19:00,2,0.811,ACTIVE,214.19,341.75,60.038,1556924404,"201051344001203","174011545737251",29.60,14.30,0,332.43,366.10,24.4,21.6,0.186,1276869.3,1276869.3,26870,0,0,0,L,1122011218,1,123.36,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556924427,440368.00
05/03/2019 19:00,2,0.754,ACTIVE,213.96,340.25,60.033,1556924404,"201051344001230","174011545737251",30.14,12.30,0,328.22,363.39,23.0,20.3,0.168,1273010.5,1273010.5,26702,0,0,0,L,1122011218,1,122.91,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556924427,440369.00
05/03/2019 19:00,2,0.830,ACTIVE,213.74,341.75,60.038,1556924404,"201051344000646","174011545737251",30.47,12.70,0,328.82,366.10,25.6,22.8,0.186,1266656.6,1266656.6,26844,0,0,0,L,1122011218,1,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556924429,440370.00
05/03/2019 19:00,2,0.766,ACTIVE,214.41,341.15,60.028,1556924404,"201051344000867","174011545737251",29.92,15.00,0,332.73,362.49,23.2,20.5,0.164,1264877.7,1264877.7,50773,0,0,0,L,1122011218,1,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556924429,440371.00
05/03/2019 19:00,2,0.764,ACTIVE,214.87,344.45,60.038,1556924404,"201051344000633","174011545737251",30.00,13.70,0,333.03,364.89,23.2,20.5,0.177,1262276.4,1262276.4,50870,0,0,0,L,1122011218,1,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556924430,440372.00
05/03/2019 19:00,2,0.816,ACTIVE,213.74,341.15,60.038,1556924404,"201051344000955","174011545737251",30.12,14.30,0,328.52,363.99,25.0,22.2,0.181,1286801.9,1286801.9,26856,0,0,0,L,1122011218,1,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556924431,440373.00
05/03/2019 19:00,2,0.773,ACTIVE,214.41,341.45,60.043,1556924404,"201051344000648","174011545737251",29.72,13.30,0,332.73,362.79,23.3,20.6,0.168,1277437.9,1277437.9,50320,0,0,0,L,1122011218,1,121.78,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556924432,440374.00
05/03/2019 19:00,2,0.762,ACTIVE,214.64,342.35,60.038,1556924404,"201051344000645","174011545737251",29.48,15.30,0,333.33,363.39,22.8,20.1,0.164,1282371.0,1282371.0,50287,0,0,0,L,1122011218,1,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556924433,440375.00
05/03/2019 19:00,2,0.789,ACTIVE,214.41,342.05,60.043,1556924404,"201051344000569","174011545737251",29.98,14.30,0,333.03,363.99,24.0,21.2,0.177,1298583.4,1298583.4,18493,0,0,0,L,1122011218,1,121.78,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556924434,440376.00
05/03/2019 19:00,2,0.836,ACTIVE,214.87,345.96,60.043,1556924404,"179051228000119","174011545737251",29.56,17.50,0,334.54,367.90,25.1,22.3,0.172,85631.9,85631.9,18611,0,0,0,L,46974696,1,122.46,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556924435,440377.00
05/03/2019 19:15,2,0.686,ACTIVE,214.19,339.95,60.033,1556925304,"201051344000579","174011545737251",30.20,12.00,0,332.43,353.77,21.0,18.3,0.141,1298509.9,1298509.9,18941,0,0,0,L,1122011218,1,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556925306,440378.00
05/03/2019 19:15,2,0.686,ACTIVE,213.96,338.74,60.006,1556925304,"201051344001025","174011545737251",29.66,12.30,0,330.63,353.17,20.6,18.0,0.141,1280952.3,1280952.3,26873,0,0,0,L,1122011218,1,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556925307,440379.00
05/03/2019 19:15,2,0.639,ACTIVE,214.19,339.34,59.990,1556925304,"201051344001093","174011545737251",30.00,12.70,0,331.53,352.27,19.4,16.8,0.124,1264630.3,1264630.3,26918,0,0,0,L,1122011218,1,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556925308,440380.00
05/03/2019 19:15,2,0.660,ACTIVE,213.96,339.65,60.038,1556925304,"201051344000458","174011545737251",29.84,14.70,0,332.43,353.17,20.0,17.4,0.137,1281450.1,1281450.1,18697,0,0,0,L,1122011218,1,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556925309,440381.00
05/03/2019 19:15,2,0.664,ACTIVE,213.96,339.34,60.022,1556925304,"201051344000890","174011545737251",30.57,12.00,0,330.63,353.17,20.6,18.0,0.137,1279406.7,1279406.7,26832,0,0,0,L,1122011218,1,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556925310,440382.00
05/03/2019 19:15,2,0.629,ACTIVE,213.96,339.95,60.028,1556925304,"201051344000988","174011545737251",19.72,12.00,0,331.83,350.17,12.6,10.2,0.093,987353.6,987353.6,19028,0,0,0,L,1122011218,1,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556925311,440383.00
05/03/2019 19:15,2,0.654,ACTIVE,214.64,340.55,60.065,1556925304,"201051344000582","174011545737251",29.74,13.00,0,331.53,353.77,19.8,17.1,0.137,1258118.7,1258118.7,26805,0,0,0,L,1122011218,1,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556925312,440384.00
05/03/2019 19:15,2,0.652,ACTIVE,213.96,339.95,60.033,1556925304,"201051344000868","174011545737251",29.78,12.30,0,331.53,353.17,19.7,17.1,0.137,1266703.7,1266703.7,50743,0,0,0,L,1122011218,1,121.78,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556925313,440385.00
05/03/2019 19:15,2,0.643,ACTIVE,214.41,340.55,60.001,1556925304,"201051344000576","174011545737251",30.04,13.00,0,333.03,354.07,19.6,16.9,0.137,1284707.9,1284707.9,22790,0,0,0,L,1122011218,1,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556925314,440386.00
05/03/2019 19:15,2,0.646,ACTIVE,214.19,340.25,60.022,1556925304,"201051344001158","174011545737251",29.60,11.70,0,331.53,353.77,19.4,16.8,0.141,1261434.9,1261434.9,19008,0,0,0,L,1122011218,1,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556925315,440387.00
05/03/2019 19:15,2,0.631,ACTIVE,214.19,340.25,60.033,1556925304,"201051344000917","174011545737251",29.68,14.00,0,329.73,354.67,19.0,16.4,0.128,1274598.3,1274598.3,26725,0,0,0,L,1122011218,1,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556925316,440388.00
05/03/2019 19:15,2,0.684,ACTIVE,214.19,338.44,60.065,1556925304,"201051344000417","174011545737251",19.84,11.70,0,331.53,348.36,13.8,11.3,0.088,1021986.0,1021986.0,26875,0,0,0,L,1122011218,1,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556925317,440389.00
05/03/2019 19:15,2,0.629,ACTIVE,214.19,340.55,60.038,1556925304,"201051344000685","174011545737251",30.55,12.00,0,330.63,354.97,19.5,16.9,0.137,1281027.8,1281027.8,26890,0,0,0,L,1122011218,1,123.36,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556925318,440390.00
05/03/2019 19:15,2,0.668,ACTIVE,214.19,340.55,60.038,1556925304,"201051344000651","174011545737251",29.98,13.30,0,332.73,354.37,20.3,17.7,0.141,1273972.5,1273972.5,26856,0,0,0,L,1122011218,1,123.14,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556925318,440391.00
05/03/2019 19:15,2,0.660,ACTIVE,213.74,339.34,60.033,1556925304,"201051344000594","174011545737251",29.86,12.00,0,329.73,353.47,20.0,17.4,0.133,1286297.0,1286297.0,50734,0,0,0,L,1122011218,1,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556925319,440392.00
05/03/2019 19:15,2,0.676,ACTIVE,214.19,340.25,60.038,1556925304,"201051344000469","174011545737251",28.90,11.70,0,331.23,353.47,19.8,17.2,0.146,1266338.9,1266338.9,18982,0,0,0,L,1122011218,1,121.78,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556925320,440393.00
05/03/2019 19:15,2,0.723,ACTIVE,214.41,341.45,60.043,1556925304,"201051344000585","174011545737251",29.44,12.30,0,330.93,355.88,21.6,18.9,0.150,1287336.2,1287336.2,26915,0,0,0,L,1122011218,1,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556925322,440394.00
05/03/2019 19:15,2,0.650,ACTIVE,214.64,341.45,60.033,1556925304,"201051344000853","174011545737251",30.02,13.00,0,333.93,354.37,19.8,17.2,0.137,1289737.6,1289737.6,18582,0,0,0,L,1122011218,1,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556925323,440395.00
05/03/2019 19:15,2,0.621,ACTIVE,214.19,339.95,60.028,1556925304,"201051344001145","174011545737251",30.00,11.00,0,332.13,354.07,18.9,16.3,0.128,1289271.7,1289271.7,26832,0,0,0,L,1122011218,1,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556925324,440396.00
05/03/2019 19:15,2,0.670,ACTIVE,214.19,339.95,60.038,1556925304,"201051344000438","174011545737251",30.38,12.00,0,331.83,354.37,20.6,18.0,0.141,1282347.8,1282347.8,26863,0,0,0,L,1122011218,1,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556925325,440397.00
05/03/2019 19:15,2,0.676,ACTIVE,213.74,338.74,60.038,1556925304,"201051344001135","174011545737251",30.14,12.70,0,330.63,353.17,20.6,18.0,0.137,1269171.5,1269171.5,26811,0,0,0,L,1122011218,1,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556925326,440398.00
05/03/2019 19:15,2,0.648,ACTIVE,214.19,339.34,60.033,1556925304,"201051344000983","174011545737251",30.51,13.30,0,331.53,353.17,20.1,17.4,0.146,1287735.1,1287735.1,18578,0,0,0,L,1122011218,1,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556925327,440399.00
05/03/2019 19:15,2,0.650,ACTIVE,214.19,339.34,60.033,1556925304,"201051344001203","174011545737251",29.72,13.00,0,332.13,354.97,19.6,17.0,0.137,1276874.1,1276874.1,26871,0,0,0,L,1122011218,1,123.14,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556925328,440400.00
05/03/2019 19:15,2,0.607,ACTIVE,213.96,339.04,60.043,1556925304,"201051344001230","174011545737251",30.22,11.70,0,330.33,350.77,18.6,16.1,0.124,1273015.0,1273015.0,26703,0,0,0,L,1122011218,1,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556925329,440401.00
05/03/2019 19:15,2,0.678,ACTIVE,213.74,340.25,60.033,1556925304,"201051344000646","174011545737251",29.56,11.70,0,330.03,354.37,20.3,17.7,0.141,1266661.6,1266661.6,26845,0,0,0,L,1122011218,1,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556925330,440402.00
05/03/2019 19:15,2,0.650,ACTIVE,214.19,339.65,60.022,1556925304,"201051344000867","174011545737251",29.64,13.70,0,330.63,352.87,19.6,17.0,0.128,1264882.3,1264882.3,50774,0,0,0,L,1122011218,1,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556925331,440403.00
05/03/2019 19:15,2,0.648,ACTIVE,214.64,341.75,60.028,1556925304,"201051344000633","174011545737251",29.92,12.30,0,331.53,355.58,19.7,17.1,0.133,1262281.0,1262281.0,50871,0,0,0,L,1122011218,1,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556925332,440404.00
05/03/2019 19:15,2,0.680,ACTIVE,213.74,339.34,60.022,1556925304,"201051344000955","174011545737251",30.06,12.70,0,330.33,352.57,20.7,18.1,0.137,1286806.8,1286806.8,26857,0,0,0,L,1122011218,1,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556925333,440405.00
05/03/2019 19:15,2,0.652,ACTIVE,214.19,340.25,60.033,1556925304,"201051344000648","174011545737251",29.88,12.30,0,332.43,353.77,19.8,17.2,0.137,1277442.5,1277442.5,50321,0,0,0,L,1122011218,1,121.78,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556925334,440406.00
05/03/2019 19:15,2,0.650,ACTIVE,214.64,340.55,60.033,1556925304,"201051344000645","174011545737251",29.24,14.00,0,332.43,354.07,19.3,16.7,0.133,1282375.6,1282375.6,50288,0,0,0,L,1122011218,1,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556925334,440407.00
05/03/2019 19:15,2,0.654,ACTIVE,214.19,339.95,60.028,1556925304,"201051344000569","174011545737251",30.34,13.30,0,332.13,352.57,20.1,17.5,0.141,1298588.2,1298588.2,18494,0,0,0,L,1122011218,1,121.55,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556925335,440408.00
05/03/2019 19:15,2,0.721,ACTIVE,214.41,343.55,59.996,1556925304,"179051228000119","174011545737251",29.34,16.30,0,332.43,357.68,21.5,18.8,0.133,85637.0,85637.0,18612,0,0,0,L,46974696,1,122.23,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556925336,440409.00
05/03/2019 19:30,2,0.727,ACTIVE,214.41,340.25,60.022,1556926204,"201051344000579","174011545737251",30.40,11.30,0,330.33,350.77,22.4,19.6,0.146,1298514.6,1298514.6,18942,0,0,0,L,1122011218,1,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556926206,440410.00
05/03/2019 19:30,2,0.721,ACTIVE,214.41,339.95,60.017,1556926204,"201051344001025","174011545737251",30.14,11.70,0,330.93,350.17,22.0,19.3,0.155,1280957.0,1280957.0,26874,0,0,0,L,1122011218,1,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556926206,440411.00
05/03/2019 19:30,2,0.688,ACTIVE,214.64,340.25,60.017,1556926204,"201051344001093","174011545737251",30.28,12.00,0,330.33,348.96,21.1,18.5,0.137,1264634.7,1264634.7,26919,0,0,0,L,1122011218,1,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556926207,440412.00
05/03/2019 19:30,2,0.697,ACTIVE,214.19,339.95,59.985,1556926204,"201051344000458","174011545737251",30.06,13.70,0,330.93,349.56,21.3,18.6,0.146,1281454.6,1281454.6,18698,0,0,0,L,1122011218,1,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556926208,440413.00
05/03/2019 19:30,2,0.734,ACTIVE,214.19,339.65,60.033,1556926204,"201051344000890","174011545737251",29.74,11.70,0,330.03,349.56,22.1,19.5,0.150,1279411.3,1279411.3,26833,0,0,0,L,1122011218,1,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556926209,440414.00
05/03/2019 19:30,2,0.693,ACTIVE,214.19,340.25,60.028,1556926204,"201051344000988","174011545737251",19.26,11.70,0,330.93,348.36,13.5,11.1,0.097,987356.3,987356.3,19029,0,0,0,L,1122011218,1,122.01,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556926210,440415.00
05/03/2019 19:30,2,0.689,ACTIVE,214.87,341.15,60.012,1556926204,"201051344000582","174011545737251",30.12,11.70,0,331.23,349.86,21.1,18.4,0.146,1258123.1,1258123.1,26806,0,0,0,L,1122011218,1,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556926211,440416.00
05/03/2019 19:30,2,0.701,ACTIVE,214.19,340.25,59.996,1556926204,"201051344000868","174011545737251",29.68,11.70,0,330.63,349.56,21.1,18.4,0.146,1266708.1,1266708.1,50744,0,0,0,L,1122011218,1,122.01,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556926212,440417.00
05/03/2019 19:30,2,0.682,ACTIVE,214.64,341.75,59.996,1556926204,"201051344000576","174011545737251",30.14,12.30,0,331.53,350.47,20.8,18.2,0.146,1284712.3,1284712.3,22791,0,0,0,L,1122011218,1,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556926213,440418.00
05/03/2019 19:30,2,0.680,ACTIVE,214.41,340.55,60.017,1556926204,"201051344001158","174011545737251",30.00,11.00,0,330.93,349.86,20.7,18.0,0.150,1261439.3,1261439.3,19009,0,0,0,L,1122011218,1,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556926214,440419.00
05/03/2019 19:30,2,0.678,ACTIVE,214.64,340.85,60.049,1556926204,"201051344000917","174011545737251",29.58,13.00,0,330.63,349.26,20.4,17.7,0.141,1274602.6,1274602.6,26726,0,0,0,L,1122011218,1,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556926215,440420.00
05/03/2019 19:30,2,0.748,ACTIVE,214.64,339.04,60.017,1556926204,"201051344000417","174011545737251",19.28,11.00,0,330.33,346.26,14.6,12.2,0.093,1021989.0,1021989.0,26876,0,0,0,L,1122011218,1,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556926216,440421.00
05/03/2019 19:30,2,0.693,ACTIVE,214.64,341.75,60.012,1556926204,"201051344000685","174011545737251",29.88,11.30,0,330.63,351.07,21.0,18.3,0.159,1281032.2,1281032.2,26891,0,0,0,L,1122011218,1,123.59,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556926217,440422.00
05/03/2019 19:30,2,0.703,ACTIVE,214.64,341.45,60.017,1556926204,"201051344000651","174011545737251",30.38,12.30,0,331.23,350.17,21.7,19.0,0.150,1273977.1,1273977.1,26857,0,0,0,L,1122011218,1,123.36,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556926218,440423.00
05/03/2019 19:30,2,0.697,ACTIVE,213.74,340.55,60.054,1556926204,"201051344000594","174011545737251",30.20,11.30,0,329.43,349.56,21.4,18.7,0.150,1286301.5,1286301.5,50735,0,0,0,L,1122011218,1,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556926219,440424.00
05/03/2019 19:30,2,0.709,ACTIVE,214.41,341.15,60.022,1556926204,"201051344000469","174011545737251",29.62,11.00,0,330.03,350.17,21.4,18.7,0.155,1266343.4,1266343.4,18983,0,0,0,L,1122011218,1,121.78,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556926220,440425.00
05/03/2019 19:30,2,0.732,ACTIVE,214.64,341.45,60.017,1556926204,"201051344000585","174011545737251",30.65,11.70,0,331.23,350.77,22.8,20.1,0.155,1287341.0,1287341.0,26916,0,0,0,L,1122011218,1,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556926220,440426.00
05/03/2019 19:30,2,0.688,ACTIVE,214.87,342.35,60.017,1556926204,"201051344000853","174011545737251",30.36,12.00,0,332.43,351.37,21.2,18.5,0.150,1289742.1,1289742.1,18583,0,0,0,L,1122011218,1,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556926222,440427.00
05/03/2019 19:30,2,0.666,ACTIVE,214.64,341.15,59.990,1556926204,"201051344001145","174011545737251",30.20,10.70,0,331.23,349.86,20.4,17.7,0.146,1289275.9,1289275.9,26833,0,0,0,L,1122011218,1,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556926223,440428.00
05/03/2019 19:30,2,0.703,ACTIVE,214.41,340.85,60.022,1556926204,"201051344000438","174011545737251",30.87,11.30,0,331.23,350.47,22.0,19.3,0.150,1282352.4,1282352.4,26864,0,0,0,L,1122011218,1,123.14,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556926224,440429.00
05/03/2019 19:30,2,0.707,ACTIVE,214.19,339.65,60.022,1556926204,"201051344001135","174011545737251",30.55,12.00,0,330.63,349.56,21.9,19.2,0.150,1269176.2,1269176.2,26812,0,0,0,L,1122011218,1,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556926225,440430.00
05/03/2019 19:30,2,0.703,ACTIVE,214.41,340.85,60.017,1556926204,"201051344000983","174011545737251",29.90,12.70,0,331.53,350.17,21.3,18.6,0.155,1287739.6,1287739.6,18579,0,0,0,L,1122011218,1,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556926226,440431.00
05/03/2019 19:30,2,0.697,ACTIVE,214.41,339.95,59.980,1556926204,"201051344001203","174011545737251",29.74,12.00,0,330.93,350.77,21.1,18.4,0.150,1276878.5,1276878.5,26872,0,0,0,L,1122011218,1,123.36,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556926227,440432.00
05/03/2019 19:30,2,0.660,ACTIVE,214.41,339.95,60.043,1556926204,"201051344001230","174011545737251",30.06,11.00,0,329.43,348.06,20.1,17.5,0.141,1273019.2,1273019.2,26704,0,0,0,L,1122011218,1,123.14,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556926227,440433.00
05/03/2019 19:30,2,0.713,ACTIVE,214.19,340.55,59.990,1556926204,"201051344000646","174011545737251",30.08,11.00,0,330.63,349.86,21.8,19.1,0.150,1266666.2,1266666.2,26846,0,0,0,L,1122011218,1,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556926228,440434.00
05/03/2019 19:30,2,0.693,ACTIVE,214.41,340.55,60.028,1556926204,"201051344000867","174011545737251",29.78,13.00,0,330.93,349.86,20.9,18.3,0.146,1264886.7,1264886.7,50775,0,0,0,L,1122011218,1,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556926229,440435.00
05/03/2019 19:30,2,0.684,ACTIVE,214.87,342.35,60.028,1556926204,"201051344000633","174011545737251",30.28,11.70,0,331.83,351.97,21.0,18.3,0.150,1262285.4,1262285.4,50872,0,0,0,L,1122011218,1,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556926230,440436.00
05/03/2019 19:30,2,0.721,ACTIVE,213.96,340.25,60.065,1556926204,"201051344000955","174011545737251",30.26,12.00,0,330.33,348.96,22.1,19.4,0.155,1286811.5,1286811.5,26858,0,0,0,L,1122011218,1,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556926231,440437.00
05/03/2019 19:30,2,0.699,ACTIVE,214.41,341.15,60.022,1556926204,"201051344000648","174011545737251",29.90,11.70,0,331.53,350.17,21.2,18.6,0.146,1277447.0,1277447.0,50322,0,0,0,L,1122011218,1,121.78,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556926232,440438.00
05/03/2019 19:30,2,0.678,ACTIVE,214.64,342.05,60.070,1556926204,"201051344000645","174011545737251",30.12,13.30,0,332.13,350.47,20.7,18.1,0.146,1282379.9,1282379.9,50289,0,0,0,L,1122011218,1,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556926233,440439.00
05/03/2019 19:30,2,0.703,ACTIVE,214.41,341.15,60.028,1556926204,"201051344000569","174011545737251",30.08,12.70,0,331.83,350.17,21.5,18.8,0.150,1298592.8,1298592.8,18495,0,0,0,L,1122011218,1,121.78,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556926234,440440.00
05/03/2019 19:30,2,0.752,ACTIVE,214.64,344.76,60.028,1556926204,"179051228000119","174011545737251",30.02,15.50,0,332.43,354.67,22.9,20.1,0.146,85641.9,85641.9,18613,0,0,0,L,46974696,1,122.46,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556926235,440441.00
05/03/2019 19:45,2,0.701,ACTIVE,214.19,340.55,60.017,1556927104,"201051344000579","174011545737251",30.10,11.00,0,330.93,351.07,21.4,18.8,0.137,1298519.5,1298519.5,18943,0,0,0,L,1122011218,1,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556927106,440442.00
05/03/2019 19:45,2,0.680,ACTIVE,214.19,339.34,60.012,1556927104,"201051344001025","174011545737251",30.51,11.30,0,331.23,350.47,21.1,18.4,0.141,1280961.8,1280961.8,26875,0,0,0,L,1122011218,1,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556927107,440443.00
05/03/2019 19:45,2,0.674,ACTIVE,214.41,340.85,60.017,1556927104,"201051344001093","174011545737251",29.80,11.70,0,330.93,350.47,20.4,17.7,0.133,1264639.3,1264639.3,26920,0,0,0,L,1122011218,1,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556927108,440444.00
05/03/2019 19:45,2,0.670,ACTIVE,214.41,340.25,59.980,1556927104,"201051344000458","174011545737251",29.82,13.00,0,330.63,350.77,20.3,17.7,0.141,1281459.2,1281459.2,18699,0,0,0,L,1122011218,1,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556927109,440445.00
05/03/2019 19:45,2,0.699,ACTIVE,214.19,339.65,59.985,1556927104,"201051344000890","174011545737251",30.06,11.30,0,330.63,351.07,21.4,18.7,0.141,1279416.2,1279416.2,26834,0,0,0,L,1122011218,1,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556927110,440446.00
05/03/2019 19:45,2,0.645,ACTIVE,214.19,339.95,59.990,1556927104,"201051344000988","174011545737251",19.76,11.30,0,330.63,348.66,12.9,10.5,0.088,987359.0,987359.0,19030,0,0,0,L,1122011218,1,122.01,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556927111,440447.00
05/03/2019 19:45,2,0.668,ACTIVE,214.87,340.85,60.012,1556927104,"201051344000582","174011545737251",29.88,11.30,0,331.53,351.07,20.2,17.6,0.137,1258127.7,1258127.7,26807,0,0,0,L,1122011218,1,122.91,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556927112,440448.00
05/03/2019 19:45,2,0.674,ACTIVE,214.19,339.95,60.006,1556927104,"201051344000868","174011545737251",29.56,11.30,0,331.53,350.77,20.2,17.6,0.137,1266712.7,1266712.7,50745,0,0,0,L,1122011218,1,122.01,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556927113,440449.00
05/03/2019 19:45,2,0.654,ACTIVE,214.87,341.45,60.006,1556927104,"201051344000576","174011545737251",30.04,12.00,0,331.83,353.17,20.0,17.3,0.141,1284716.8,1284716.8,22792,0,0,0,L,1122011218,1,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556927114,440450.00
05/03/2019 19:45,2,0.652,ACTIVE,214.41,340.55,60.017,1556927104,"201051344001158","174011545737251",29.98,10.70,0,331.83,351.67,19.8,17.2,0.141,1261443.8,1261443.8,19010,0,0,0,L,1122011218,1,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556927114,440451.00
05/03/2019 19:45,2,0.646,ACTIVE,214.41,340.25,60.006,1556927104,"201051344000917","174011545737251",29.82,12.70,0,331.23,350.47,19.6,17.0,0.133,1274607.0,1274607.0,26727,0,0,0,L,1122011218,1,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556927115,440452.00
05/03/2019 19:45,2,0.705,ACTIVE,214.41,338.74,59.996,1556927104,"201051344000417","174011545737251",19.62,10.70,0,330.93,346.26,14.0,11.6,0.093,1021992.0,1021992.0,26877,0,0,0,L,1122011218,1,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556927116,440453.00
05/03/2019 19:45,2,0.660,ACTIVE,214.41,340.85,60.049,1556927104,"201051344000685","174011545737251",30.00,10.70,0,330.93,353.17,20.1,17.5,0.150,1281036.7,1281036.7,26892,0,0,0,L,1122011218,1,123.59,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556927117,440454.00
05/03/2019 19:45,2,0.678,ACTIVE,214.41,340.55,60.017,1556927104,"201051344000651","174011545737251",30.16,11.70,0,331.53,351.07,20.8,18.1,0.146,1273981.8,1273981.8,26858,0,0,0,L,1122011218,1,123.36,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556927118,440455.00
05/03/2019 19:45,2,0.650,ACTIVE,213.96,339.95,60.017,1556927104,"201051344000594","174011545737251",30.83,11.30,0,330.33,350.47,20.3,17.7,0.133,1286306.1,1286306.1,50736,0,0,0,L,1122011218,1,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556927119,440456.00
05/03/2019 19:45,2,0.689,ACTIVE,214.41,340.85,60.049,1556927104,"201051344000469","174011545737251",28.98,10.70,0,330.93,351.67,20.2,17.6,0.150,1266348.0,1266348.0,18984,0,0,0,L,1122011218,1,121.78,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556927120,440457.00
05/03/2019 19:45,2,0.715,ACTIVE,214.41,340.85,60.017,1556927104,"201051344000585","174011545737251",29.86,11.30,0,330.93,351.37,21.6,19.0,0.146,1287346.0,1287346.0,26917,0,0,0,L,1122011218,1,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556927121,440458.00
05/03/2019 19:45,2,0.660,ACTIVE,214.87,341.75,60.017,1556927104,"201051344000853","174011545737251",30.16,11.70,0,333.03,352.87,20.2,17.6,0.137,1289746.6,1289746.6,18584,0,0,0,L,1122011218,1,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556927122,440459.00
05/03/2019 19:45,2,0.643,ACTIVE,214.41,340.25,60.012,1556927104,"201051344001145","174011545737251",29.86,10.30,0,331.83,351.37,19.5,16.9,0.128,1289280.3,1289280.3,26834,0,0,0,L,1122011218,1,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556927124,440460.00
05/03/2019 19:45,2,0.688,ACTIVE,214.41,340.25,60.017,1556927104,"201051344000438","174011545737251",30.12,11.00,0,331.83,351.37,21.0,18.4,0.146,1282357.3,1282357.3,26865,0,0,0,L,1122011218,1,123.14,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556927125,440461.00
05/03/2019 19:45,2,0.697,ACTIVE,213.96,339.04,60.028,1556927104,"201051344001135","174011545737251",29.60,11.70,0,330.93,350.77,20.9,18.3,0.141,1269181.0,1269181.0,26813,0,0,0,L,1122011218,1,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556927125,440462.00
05/03/2019 19:45,2,0.672,ACTIVE,214.41,340.55,60.012,1556927104,"201051344000983","174011545737251",29.72,12.00,0,331.53,351.97,20.3,17.7,0.146,1287744.2,1287744.2,18580,0,0,0,L,1122011218,1,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556927126,440463.00
05/03/2019 19:45,2,0.658,ACTIVE,214.19,339.34,60.022,1556927104,"201051344001203","174011545737251",30.16,11.70,0,330.63,352.57,20.1,17.5,0.146,1276883.1,1276883.1,26873,0,0,0,L,1122011218,1,123.36,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556927127,440464.00
05/03/2019 19:45,2,0.646,ACTIVE,213.96,339.34,60.017,1556927104,"201051344001230","174011545737251",29.50,10.30,0,329.73,349.26,19.3,16.7,0.133,1273023.6,1273023.6,26705,0,0,0,L,1122011218,1,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556927128,440465.00
05/03/2019 19:45,2,0.680,ACTIVE,213.96,340.25,60.017,1556927104,"201051344000646","174011545737251",30.06,11.00,0,330.03,351.37,20.7,18.1,0.146,1266670.9,1266670.9,26847,0,0,0,L,1122011218,1,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556927129,440466.00
05/03/2019 19:45,2,0.654,ACTIVE,214.41,339.34,60.028,1556927104,"201051344000867","174011545737251",30.14,12.30,0,330.63,351.07,20.0,17.4,0.128,1264891.3,1264891.3,50776,0,0,0,L,1122011218,1,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556927130,440467.00
05/03/2019 19:45,2,0.660,ACTIVE,214.64,342.35,60.006,1556927104,"201051344000633","174011545737251",30.08,11.30,0,332.13,354.07,20.1,17.5,0.141,1262290.0,1262290.0,50873,0,0,0,L,1122011218,1,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556927131,440468.00
05/03/2019 19:45,2,0.686,ACTIVE,213.74,339.34,60.022,1556927104,"201051344000955","174011545737251",30.38,11.70,0,330.63,349.86,21.1,18.5,0.141,1286816.3,1286816.3,26859,0,0,0,L,1122011218,1,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556927132,440469.00
05/03/2019 19:45,2,0.668,ACTIVE,214.41,340.25,60.054,1556927104,"201051344000648","174011545737251",29.82,11.00,0,331.83,351.67,20.2,17.6,0.141,1277451.6,1277451.6,50323,0,0,0,L,1122011218,1,122.01,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556927133,440470.00
05/03/2019 19:45,2,0.650,ACTIVE,214.64,341.45,60.022,1556927104,"201051344000645","174011545737251",29.94,12.70,0,332.73,351.97,19.8,17.2,0.133,1282384.4,1282384.4,50290,0,0,0,L,1122011218,1,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556927134,440471.00
05/03/2019 19:45,2,0.662,ACTIVE,214.19,340.55,60.006,1556927104,"201051344000569","174011545737251",30.32,12.00,0,331.83,351.97,20.4,17.7,0.141,1298597.4,1298597.4,18496,0,0,0,L,1122011218,1,121.78,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556927135,440472.00
05/03/2019 19:45,2,0.729,ACTIVE,214.64,344.76,60.006,1556927104,"179051228000119","174011545737251",29.60,15.30,0,332.43,356.18,21.9,19.2,0.141,85646.9,85646.9,18614,0,0,0,L,46974696,1,122.46,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556927136,440473.00
05/03/2019 20:00,2,0.543,ACTIVE,213.96,339.04,59.996,1556928004,"201051344000579","174011545737251",30.26,10.70,0,331.23,351.07,16.7,14.2,0.102,1298523.7,1298523.7,18944,0,0,0,L,1122011218,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556928006,440474.00
05/03/2019 20:00,2,0.529,ACTIVE,213.29,337.24,60.001,1556928004,"201051344001025","174011545737251",29.96,10.70,0,330.03,350.17,16.1,13.6,0.102,1280965.8,1280965.8,26876,0,0,0,L,1122011218,1,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556928007,440475.00
05/03/2019 20:00,2,0.510,ACTIVE,213.29,337.24,59.980,1556928004,"201051344001093","174011545737251",30.38,11.00,0,330.63,350.17,15.7,13.2,0.080,1264643.2,1264643.2,26921,0,0,0,L,1122011218,1,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556928008,440476.00
05/03/2019 20:00,2,0.521,ACTIVE,213.96,338.74,60.001,1556928004,"201051344000458","174011545737251",29.62,12.70,0,331.53,349.86,15.7,13.2,0.097,1281463.2,1281463.2,18700,0,0,0,L,1122011218,1,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556928010,440477.00
05/03/2019 20:00,2,0.537,ACTIVE,213.29,336.64,60.001,1556928004,"201051344000890","174011545737251",30.14,10.70,0,330.33,350.17,16.4,13.9,0.093,1279420.4,1279420.4,26835,0,0,0,L,1122011218,1,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556928011,440478.00
05/03/2019 20:00,2,0.500,ACTIVE,213.74,339.34,60.006,1556928004,"201051344000988","174011545737251",19.12,10.70,0,331.53,348.36,9.7,7.4,0.062,987361.3,987361.3,19031,0,0,0,L,1122011218,1,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556928012,440479.00
05/03/2019 20:00,2,0.518,ACTIVE,213.74,338.74,60.006,1556928004,"201051344000582","174011545737251",29.44,10.70,0,330.63,350.17,15.5,13.0,0.093,1258131.6,1258131.6,26808,0,0,0,L,1122011218,1,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556928013,440480.00
05/03/2019 20:00,2,0.510,ACTIVE,213.96,339.04,60.012,1556928004,"201051344000868","174011545737251",29.84,10.70,0,330.63,350.47,15.4,13.0,0.093,1266716.6,1266716.6,50746,0,0,0,L,1122011218,1,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556928014,440481.00
05/03/2019 20:00,2,0.521,ACTIVE,214.41,340.85,60.006,1556928004,"201051344000576","174011545737251",28.96,11.30,0,332.13,350.77,15.3,12.9,0.088,1284720.7,1284720.7,22793,0,0,0,L,1122011218,1,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556928015,440482.00
05/03/2019 20:00,2,0.508,ACTIVE,213.96,339.34,60.001,1556928004,"201051344001158","174011545737251",29.14,10.30,0,331.53,349.86,15.0,12.6,0.093,1261447.6,1261447.6,19011,0,0,0,L,1122011218,1,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556928015,440483.00
05/03/2019 20:00,2,0.496,ACTIVE,213.74,338.74,60.006,1556928004,"201051344000917","174011545737251",29.64,12.00,0,330.03,349.86,14.9,12.5,0.088,1274610.8,1274610.8,26728,0,0,0,L,1122011218,1,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556928016,440484.00
05/03/2019 20:00,2,0.553,ACTIVE,213.51,336.94,60.001,1556928004,"201051344000417","174011545737251",19.26,10.30,0,330.63,345.96,10.8,8.5,0.062,1021994.6,1021994.6,26878,0,0,0,L,1122011218,1,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556928017,440485.00
05/03/2019 20:00,2,0.514,ACTIVE,213.74,339.04,60.001,1556928004,"201051344000685","174011545737251",29.22,10.30,0,330.63,350.77,15.2,12.8,0.102,1281040.6,1281040.6,26893,0,0,0,L,1122011218,1,123.36,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556928018,440486.00
05/03/2019 20:00,2,0.520,ACTIVE,213.74,338.44,60.006,1556928004,"201051344000651","174011545737251",30.10,11.00,0,331.23,350.47,15.8,13.4,0.097,1273985.9,1273985.9,26859,0,0,0,L,1122011218,1,123.14,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556928019,440487.00
05/03/2019 20:00,2,0.500,ACTIVE,213.51,338.74,59.985,1556928004,"201051344000594","174011545737251",30.81,10.70,0,330.33,350.17,15.6,13.1,0.093,1286310.1,1286310.1,50737,0,0,0,L,1122011218,1,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556928020,440488.00
05/03/2019 20:00,2,0.504,ACTIVE,214.19,339.65,59.964,1556928004,"201051344000469","174011545737251",30.63,10.00,0,331.23,350.17,15.7,13.2,0.088,1266352.0,1266352.0,18985,0,0,0,L,1122011218,1,121.55,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556928021,440489.00
05/03/2019 20:00,2,0.535,ACTIVE,213.74,338.74,60.028,1556928004,"201051344000585","174011545737251",30.26,11.00,0,330.63,350.17,16.4,13.9,0.102,1287350.2,1287350.2,26918,0,0,0,L,1122011218,1,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556928023,440490.00
05/03/2019 20:00,2,0.545,ACTIVE,214.41,339.95,60.028,1556928004,"201051344000853","174011545737251",23.74,11.00,0,332.73,351.07,13.1,10.7,0.080,1289750.5,1289750.5,18585,0,0,0,L,1122011218,1,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556928024,440491.00
