ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/03/2019 20:00,2,0.453,ACTIVE,213.74,337.84,60.012,1556928004,"201051344001145","174011545737251",30.97,10.00,0,331.53,350.17,14.2,11.8,0.084,1289284.1,1289284.1,26835,0,0,0,L,1122011218,1,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556928025,440492.00
05/03/2019 20:00,2,0.533,ACTIVE,213.51,338.74,60.006,1556928004,"201051344000438","174011545737251",29.60,10.70,0,330.63,351.37,16.0,13.6,0.097,1282361.3,1282361.3,26866,0,0,0,L,1122011218,1,122.91,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556928026,440493.00
05/03/2019 20:00,2,0.518,ACTIVE,213.29,336.94,60.001,1556928004,"201051344001135","174011545737251",30.06,11.00,0,329.43,349.56,15.8,13.3,0.102,1269185.0,1269185.0,26814,0,0,0,L,1122011218,1,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556928027,440494.00
05/03/2019 20:00,2,0.516,ACTIVE,213.96,338.44,60.017,1556928004,"201051344000983","174011545737251",29.58,11.30,0,332.13,350.17,15.4,13.0,0.097,1287748.1,1287748.1,18581,0,0,0,L,1122011218,1,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556928027,440495.00
05/03/2019 20:00,2,0.520,ACTIVE,213.51,337.54,60.012,1556928004,"201051344001203","174011545737251",28.96,11.00,0,331.23,350.77,15.2,12.8,0.102,1276887.0,1276887.0,26874,0,0,0,L,1122011218,1,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556928028,440496.00
05/03/2019 20:00,2,0.510,ACTIVE,213.29,337.84,60.006,1556928004,"201051344001230","174011545737251",27.91,10.30,0,329.43,348.36,14.4,12.0,0.088,1273027.3,1273027.3,26706,0,0,0,L,1122011218,1,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556928029,440497.00
05/03/2019 20:00,2,0.510,ACTIVE,213.29,338.14,60.001,1556928004,"201051344000646","174011545737251",30.22,10.30,0,329.13,350.17,15.7,13.2,0.097,1266674.9,1266674.9,26848,0,0,0,L,1122011218,1,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556928030,440498.00
05/03/2019 20:00,2,0.506,ACTIVE,214.19,338.74,60.001,1556928004,"201051344000867","174011545737251",29.58,12.00,0,330.63,350.47,15.2,12.7,0.088,1264895.2,1264895.2,50777,0,0,0,L,1122011218,1,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556928031,440499.00
05/03/2019 20:00,2,0.514,ACTIVE,214.64,341.15,60.006,1556928004,"201051344000633","174011545737251",29.80,11.00,0,331.83,352.87,15.5,13.0,0.093,1262293.9,1262293.9,50874,0,0,0,L,1122011218,1,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556928032,440500.00
05/03/2019 20:00,2,0.539,ACTIVE,213.06,337.84,60.001,1556928004,"201051344000955","174011545737251",29.82,11.00,0,329.13,348.66,16.3,13.8,0.097,1286820.5,1286820.5,26860,0,0,0,L,1122011218,1,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556928033,440501.00
05/03/2019 20:00,2,0.502,ACTIVE,213.96,338.74,59.975,1556928004,"201051344000648","174011545737251",30.32,10.70,0,332.13,351.07,15.4,13.0,0.084,1277455.5,1277455.5,50324,0,0,0,L,1122011218,1,121.55,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556928034,440502.00
05/03/2019 20:00,2,0.502,ACTIVE,214.41,340.25,60.006,1556928004,"201051344000645","174011545737251",29.18,12.00,0,332.73,351.37,14.9,12.5,0.088,1282388.2,1282388.2,50291,0,0,0,L,1122011218,1,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556928035,440503.00
05/03/2019 20:00,2,0.512,ACTIVE,213.96,339.34,60.001,1556928004,"201051344000569","174011545737251",29.84,11.70,0,331.53,350.47,15.5,13.0,0.097,1298601.3,1298601.3,18497,0,0,0,L,1122011218,1,121.55,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556928036,440504.00
05/03/2019 20:00,2,0.553,ACTIVE,214.19,342.65,60.017,1556928004,"179051228000119","174011545737251",30.06,14.70,0,332.73,354.97,16.8,14.3,0.088,85651.2,85651.2,18615,0,0,0,L,46974696,1,122.23,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556928037,440505.00
05/03/2019 20:15,2,0.463,ACTIVE,213.96,336.34,59.990,1556928904,"201051344000579","174011545737251",28.19,10.00,0,331.53,346.86,13.2,10.8,0.066,1298526.7,1298526.7,18945,0,0,0,L,1122011218,1,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556928905,440506.00
05/03/2019 20:15,2,0.424,ACTIVE,213.74,336.64,60.001,1556928904,"201051344001025","174011545737251",29.48,10.00,0,330.03,345.96,12.7,10.3,0.062,1280968.7,1280968.7,26877,0,0,0,L,1122011218,1,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556928906,440507.00
05/03/2019 20:15,2,0.434,ACTIVE,213.96,338.44,59.969,1556928904,"201051344001093","174011545737251",29.08,10.30,0,329.73,345.06,12.8,10.4,0.057,1264646.1,1264646.1,26922,0,0,0,L,1122011218,1,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556928907,440508.00
05/03/2019 20:15,2,0.422,ACTIVE,213.74,336.64,59.996,1556928904,"201051344000458","174011545737251",29.12,11.70,0,331.83,347.16,12.5,10.1,0.071,1281465.9,1281465.9,18701,0,0,0,L,1122011218,1,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556928908,440509.00
05/03/2019 20:15,2,0.445,ACTIVE,213.74,336.94,60.001,1556928904,"201051344000890","174011545737251",29.04,10.30,0,329.13,346.26,13.2,10.8,0.066,1279423.3,1279423.3,26836,0,0,0,L,1122011218,1,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556928909,440510.00
05/03/2019 20:15,2,0.400,ACTIVE,213.74,337.54,60.001,1556928904,"201051344000988","174011545737251",18.71,10.30,0,330.63,346.26,7.6,5.4,0.044,987362.8,987362.8,19032,0,0,0,L,1122011218,1,121.55,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556928910,440511.00
05/03/2019 20:15,2,0.422,ACTIVE,214.41,338.14,60.006,1556928904,"201051344000582","174011545737251",28.92,10.00,0,330.33,345.66,12.4,10.0,0.066,1258134.3,1258134.3,26809,0,0,0,L,1122011218,1,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556928911,440512.00
05/03/2019 20:15,2,0.414,ACTIVE,213.74,336.64,60.006,1556928904,"201051344000868","174011545737251",29.14,10.30,0,330.93,347.16,12.3,9.9,0.062,1266719.3,1266719.3,50747,0,0,0,L,1122011218,1,121.78,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556928912,440513.00
05/03/2019 20:15,2,0.412,ACTIVE,214.41,337.54,60.017,1556928904,"201051344000576","174011545737251",29.04,10.70,0,332.43,348.36,12.2,9.8,0.062,1284723.3,1284723.3,22794,0,0,0,L,1122011218,1,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556928913,440514.00
05/03/2019 20:15,2,0.406,ACTIVE,213.96,336.94,59.969,1556928904,"201051344001158","174011545737251",28.67,9.70,0,332.13,348.06,11.9,9.5,0.066,1261450.2,1261450.2,19012,0,0,0,L,1122011218,1,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556928914,440515.00
05/03/2019 20:15,2,0.402,ACTIVE,213.96,338.44,59.980,1556928904,"201051344000917","174011545737251",29.14,11.30,0,329.43,345.66,11.9,9.6,0.057,1274613.4,1274613.4,26729,0,0,0,L,1122011218,1,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556928915,440516.00
05/03/2019 20:15,2,0.434,ACTIVE,213.96,336.34,60.001,1556928904,"201051344000417","174011545737251",20.24,10.00,0,330.03,343.55,8.9,6.7,0.035,1021996.4,1021996.4,26879,0,0,0,L,1122011218,1,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556928916,440517.00
05/03/2019 20:15,2,0.389,ACTIVE,214.19,338.74,60.033,1556928904,"201051344000685","174011545737251",30.30,10.00,0,330.93,347.16,11.9,9.6,0.066,1281043.3,1281043.3,26894,0,0,0,L,1122011218,1,123.36,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556928917,440518.00
05/03/2019 20:15,2,0.430,ACTIVE,213.96,338.14,59.996,1556928904,"201051344000651","174011545737251",29.04,10.30,0,331.23,346.56,12.7,10.3,0.071,1273988.7,1273988.7,26860,0,0,0,L,1122011218,1,123.14,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556928918,440519.00
05/03/2019 20:15,2,0.434,ACTIVE,213.51,336.04,60.001,1556928904,"201051344000594","174011545737251",27.99,10.00,0,330.33,346.86,12.3,10.0,0.075,1286312.9,1286312.9,50738,0,0,0,L,1122011218,1,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556928919,440520.00
05/03/2019 20:15,2,0.434,ACTIVE,213.96,337.84,60.006,1556928904,"201051344000469","174011545737251",28.77,9.70,0,330.93,347.46,12.7,10.3,0.066,1266354.8,1266354.8,18986,0,0,0,L,1122011218,1,121.55,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556928920,440521.00
05/03/2019 20:15,2,0.443,ACTIVE,213.96,338.14,59.990,1556928904,"201051344000585","174011545737251",29.50,10.30,0,330.63,346.26,13.3,10.9,0.066,1287353.2,1287353.2,26919,0,0,0,L,1122011218,1,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556928921,440522.00
05/03/2019 20:15,2,0.414,ACTIVE,214.41,338.44,59.990,1556928904,"201051344000853","174011545737251",29.18,10.70,0,333.03,347.46,12.2,9.9,0.066,1289753.1,1289753.1,18586,0,0,0,L,1122011218,1,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556928922,440523.00
05/03/2019 20:15,2,0.389,ACTIVE,214.19,338.14,60.017,1556928904,"201051344001145","174011545737251",29.58,9.30,0,331.23,346.56,11.7,9.3,0.066,1289286.4,1289286.4,26836,0,0,0,L,1122011218,1,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556928923,440524.00
05/03/2019 20:15,2,0.430,ACTIVE,214.19,337.84,59.990,1556928904,"201051344000438","174011545737251",29.80,10.00,0,331.53,348.36,13.0,10.6,0.066,1282364.2,1282364.2,26867,0,0,0,L,1122011218,1,123.14,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556928924,440525.00
05/03/2019 20:15,2,0.438,ACTIVE,213.74,336.94,59.969,1556928904,"201051344001135","174011545737251",28.21,10.30,0,328.82,345.66,12.5,10.2,0.066,1269187.8,1269187.8,26815,0,0,0,L,1122011218,1,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556928925,440526.00
05/03/2019 20:15,2,0.412,ACTIVE,213.74,336.34,60.001,1556928904,"201051344000983","174011545737251",29.54,10.70,0,331.23,346.56,12.3,10.0,0.071,1287750.9,1287750.9,18582,0,0,0,L,1122011218,1,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556928926,440527.00
05/03/2019 20:15,2,0.414,ACTIVE,213.96,336.94,59.959,1556928904,"201051344001203","174011545737251",29.02,10.30,0,330.33,346.86,12.2,9.9,0.066,1276889.7,1276889.7,26875,0,0,0,L,1122011218,1,123.36,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556928927,440528.00
05/03/2019 20:15,2,0.393,ACTIVE,213.96,337.24,59.980,1556928904,"201051344001230","174011545737251",29.14,9.70,0,329.43,345.06,11.7,9.3,0.057,1273029.9,1273029.9,26707,0,0,0,L,1122011218,1,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556928928,440529.00
05/03/2019 20:15,2,0.432,ACTIVE,213.74,337.54,60.022,1556928904,"201051344000646","174011545737251",28.92,10.00,0,328.82,345.96,12.6,10.3,0.071,1266677.7,1266677.7,26849,0,0,0,L,1122011218,1,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556928929,440530.00
05/03/2019 20:15,2,0.408,ACTIVE,214.19,336.34,60.012,1556928904,"201051344000867","174011545737251",29.46,11.30,0,331.23,346.86,12.2,9.9,0.062,1264897.8,1264897.8,50778,0,0,0,L,1122011218,1,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556928930,440531.00
05/03/2019 20:15,2,0.426,ACTIVE,214.64,339.04,59.990,1556928904,"201051344000633","174011545737251",28.61,10.30,0,332.13,348.96,12.3,10.0,0.071,1262296.6,1262296.6,50875,0,0,0,L,1122011218,1,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556928931,440532.00
05/03/2019 20:15,2,0.443,ACTIVE,213.51,337.54,60.001,1556928904,"201051344000955","174011545737251",29.38,10.30,0,328.52,345.66,13.2,10.8,0.066,1286823.4,1286823.4,26861,0,0,0,L,1122011218,1,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556928932,440533.00
05/03/2019 20:15,2,0.416,ACTIVE,214.19,336.64,60.001,1556928904,"201051344000648","174011545737251",29.58,10.00,0,331.83,346.26,12.5,10.1,0.066,1277458.3,1277458.3,50325,0,0,0,L,1122011218,1,121.55,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556928932,440534.00
05/03/2019 20:15,2,0.408,ACTIVE,214.41,337.24,60.001,1556928904,"201051344000645","174011545737251",28.77,11.70,0,332.43,347.76,11.9,9.6,0.066,1282390.8,1282390.8,50292,0,0,0,L,1122011218,1,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556928933,440535.00
05/03/2019 20:15,2,0.428,ACTIVE,213.96,336.94,60.001,1556928904,"201051344000569","174011545737251",28.61,11.00,0,331.83,346.26,12.4,10.1,0.071,1298604.1,1298604.1,18498,0,0,0,L,1122011218,1,121.55,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556928934,440536.00
05/03/2019 20:15,2,0.461,ACTIVE,214.19,340.25,59.990,1556928904,"179051228000119","174011545737251",29.48,14.00,0,332.73,351.67,13.8,11.4,0.062,85654.2,85654.2,18616,0,0,0,L,46974696,1,122.01,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556928935,440537.00
05/03/2019 20:30,2,0.404,ACTIVE,213.96,337.24,60.001,1556929804,"201051344000579","174011545737251",29.10,9.70,0,330.93,344.15,11.9,9.6,0.053,1298529.3,1298529.3,18946,0,0,0,L,1122011218,1,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556929805,440538.00
05/03/2019 20:30,2,0.367,ACTIVE,213.96,336.64,60.001,1556929804,"201051344001025","174011545737251",29.78,9.30,0,330.63,344.76,11.2,8.8,0.057,1280971.1,1280971.1,26878,0,0,0,L,1122011218,1,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556929806,440539.00
05/03/2019 20:30,2,0.389,ACTIVE,214.19,337.84,60.006,1556929804,"201051344001093","174011545737251",29.04,10.00,0,330.93,344.15,11.5,9.2,0.049,1264648.6,1264648.6,26923,0,0,0,L,1122011218,1,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556929807,440540.00
05/03/2019 20:30,2,0.375,ACTIVE,213.96,336.34,59.996,1556929804,"201051344000458","174011545737251",29.20,11.00,0,329.73,343.85,11.1,8.8,0.053,1281468.3,1281468.3,18702,0,0,0,L,1122011218,1,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556929808,440541.00
05/03/2019 20:30,2,0.393,ACTIVE,213.96,336.34,59.959,1556929804,"201051344000890","174011545737251",29.12,9.30,0,330.93,344.76,11.6,9.3,0.053,1279425.9,1279425.9,26837,0,0,0,L,1122011218,1,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556929809,440542.00
05/03/2019 20:30,2,0.357,ACTIVE,213.96,337.84,60.006,1556929804,"201051344000988","174011545737251",18.49,10.00,0,329.13,343.25,6.7,4.6,0.040,987364.1,987364.1,19033,0,0,0,L,1122011218,1,121.55,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556929810,440543.00
05/03/2019 20:30,2,0.363,ACTIVE,214.41,337.84,60.001,1556929804,"201051344000582","174011545737251",29.02,9.30,0,330.93,344.15,10.8,8.5,0.053,1258136.7,1258136.7,26810,0,0,0,L,1122011218,1,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556929811,440544.00
05/03/2019 20:30,2,0.367,ACTIVE,213.96,336.34,60.006,1556929804,"201051344000868","174011545737251",28.71,9.70,0,330.03,343.55,10.7,8.4,0.053,1266721.6,1266721.6,50748,0,0,0,L,1122011218,1,121.78,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556929812,440545.00
05/03/2019 20:30,2,0.359,ACTIVE,214.41,338.44,60.001,1556929804,"201051344000576","174011545737251",29.34,10.30,0,330.33,345.36,10.7,8.4,0.049,1284725.7,1284725.7,22795,0,0,0,L,1122011218,1,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556929813,440546.00
05/03/2019 20:30,2,0.359,ACTIVE,213.96,336.94,60.006,1556929804,"201051344001158","174011545737251",28.55,9.30,0,329.73,344.15,10.4,8.1,0.057,1261452.5,1261452.5,19013,0,0,0,L,1122011218,1,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556929814,440547.00
05/03/2019 20:30,2,0.354,ACTIVE,214.19,337.84,60.006,1556929804,"201051344000917","174011545737251",29.02,10.70,0,330.33,345.06,10.4,8.1,0.049,1274615.7,1274615.7,26730,0,0,0,L,1122011218,1,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556929815,440548.00
05/03/2019 20:30,2,0.408,ACTIVE,214.19,336.34,60.001,1556929804,"201051344000417","174011545737251",19.56,9.30,0,330.93,342.95,8.1,5.9,0.027,1021998.0,1021998.0,26880,0,0,0,L,1122011218,1,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556929816,440549.00
05/03/2019 20:30,2,0.357,ACTIVE,214.41,337.84,60.001,1556929804,"201051344000685","174011545737251",29.10,9.30,0,330.93,345.36,10.6,8.3,0.053,1281045.6,1281045.6,26895,0,0,0,L,1122011218,1,123.59,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556929817,440550.00
05/03/2019 20:30,2,0.381,ACTIVE,214.19,337.54,60.006,1556929804,"201051344000651","174011545737251",28.61,9.70,0,331.53,345.36,11.1,8.7,0.053,1273991.1,1273991.1,26861,0,0,0,L,1122011218,1,123.14,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556929818,440551.00
05/03/2019 20:30,2,0.367,ACTIVE,213.74,336.64,60.012,1556929804,"201051344000594","174011545737251",29.30,9.70,0,327.92,343.85,10.9,8.6,0.053,1286315.3,1286315.3,50739,0,0,0,L,1122011218,1,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556929819,440552.00
05/03/2019 20:30,2,0.385,ACTIVE,213.96,337.24,60.006,1556929804,"201051344000469","174011545737251",28.59,9.30,0,329.13,344.45,11.2,8.9,0.057,1266357.3,1266357.3,18987,0,0,0,L,1122011218,1,121.55,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556929820,440553.00
05/03/2019 20:30,2,0.395,ACTIVE,214.41,338.14,60.012,1556929804,"201051344000585","174011545737251",29.00,9.70,0,331.23,345.66,11.6,9.3,0.053,1287355.8,1287355.8,26920,0,0,0,L,1122011218,1,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556929821,440554.00
05/03/2019 20:30,2,0.367,ACTIVE,214.64,338.14,59.969,1556929804,"201051344000853","174011545737251",28.90,10.00,0,331.53,345.36,10.8,8.5,0.057,1289755.5,1289755.5,18587,0,0,0,L,1122011218,1,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556929822,440555.00
05/03/2019 20:30,2,0.342,ACTIVE,214.41,337.24,59.990,1556929804,"201051344001145","174011545737251",29.08,8.50,0,331.83,345.96,10.1,7.8,0.049,1289288.6,1289288.6,26837,0,0,0,L,1122011218,1,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556929823,440556.00
05/03/2019 20:30,2,0.383,ACTIVE,214.19,337.54,59.990,1556929804,"201051344000438","174011545737251",29.36,9.30,0,331.23,344.76,11.4,9.1,0.053,1282366.7,1282366.7,26868,0,0,0,L,1122011218,1,123.14,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556929824,440557.00
05/03/2019 20:30,2,0.375,ACTIVE,213.96,336.04,59.996,1556929804,"201051344001135","174011545737251",29.32,9.70,0,330.93,343.85,11.2,8.9,0.053,1269190.3,1269190.3,26816,0,0,0,L,1122011218,1,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556929825,440558.00
05/03/2019 20:30,2,0.361,ACTIVE,213.96,337.24,59.990,1556929804,"201051344000983","174011545737251",29.12,10.30,0,330.03,343.85,10.7,8.4,0.057,1287753.2,1287753.2,18583,0,0,0,L,1122011218,1,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556929826,440559.00
05/03/2019 20:30,2,0.359,ACTIVE,214.41,336.64,59.996,1556929804,"201051344001203","174011545737251",28.75,9.70,0,331.23,347.16,10.5,8.2,0.049,1276892.0,1276892.0,26876,0,0,0,L,1122011218,1,123.36,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556929827,440560.00
05/03/2019 20:30,2,0.350,ACTIVE,213.96,336.34,59.990,1556929804,"201051344001230","174011545737251",28.63,9.00,0,330.33,342.95,10.2,7.9,0.044,1273032.1,1273032.1,26708,0,0,0,L,1122011218,1,122.91,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556929828,440561.00
05/03/2019 20:30,2,0.369,ACTIVE,213.74,337.24,60.001,1556929804,"201051344000646","174011545737251",29.36,9.30,0,330.03,345.06,11.0,8.7,0.053,1266680.1,1266680.1,26850,0,0,0,L,1122011218,1,122.91,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556929829,440562.00
05/03/2019 20:30,2,0.352,ACTIVE,214.19,336.64,60.001,1556929804,"201051344000867","174011545737251",29.46,11.00,0,330.03,343.55,10.6,8.3,0.049,1264900.2,1264900.2,50779,0,0,0,L,1122011218,1,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556929830,440563.00
05/03/2019 20:30,2,0.365,ACTIVE,214.64,339.04,60.001,1556929804,"201051344000633","174011545737251",29.00,10.00,0,330.63,346.26,10.7,8.4,0.057,1262299.0,1262299.0,50876,0,0,0,L,1122011218,1,122.46,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556929831,440564.00
05/03/2019 20:30,2,0.395,ACTIVE,213.74,336.64,59.964,1556929804,"201051344000955","174011545737251",28.88,9.70,0,330.33,344.45,11.6,9.3,0.057,1286826.0,1286826.0,26862,0,0,0,L,1122011218,1,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556929832,440565.00
05/03/2019 20:30,2,0.365,ACTIVE,214.19,337.24,59.996,1556929804,"201051344000648","174011545737251",28.98,9.70,0,330.33,343.85,10.8,8.5,0.053,1277460.7,1277460.7,50326,0,0,0,L,1122011218,1,121.55,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556929833,440566.00
05/03/2019 20:30,2,0.350,ACTIVE,214.41,337.24,60.006,1556929804,"201051344000645","174011545737251",28.73,11.00,0,330.93,345.06,10.2,7.9,0.049,1282393.0,1282393.0,50293,0,0,0,L,1122011218,1,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556929834,440567.00
05/03/2019 20:30,2,0.371,ACTIVE,213.96,336.94,59.996,1556929804,"201051344000569","174011545737251",28.98,10.30,0,330.33,343.85,10.9,8.6,0.053,1298606.5,1298606.5,18499,0,0,0,L,1122011218,1,121.55,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556929835,440568.00
05/03/2019 20:30,2,0.412,ACTIVE,214.19,342.05,59.985,1556929804,"179051228000119","174011545737251",29.08,13.30,0,330.93,348.06,12.2,9.8,0.049,85657.0,85657.0,18618,0,0,0,L,46974696,1,122.01,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556929836,440569.00
05/03/2019 20:45,2,0.250,ACTIVE,213.51,334.24,59.996,1556930704,"201051344000579","174011545737251",26.98,9.00,0,320.11,342.95,6.8,4.7,0.009,1298531.1,1298531.1,18947,0,0,0,L,1122011218,1,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556930705,440570.00
05/03/2019 20:45,2,0.209,ACTIVE,213.29,333.93,60.001,1556930704,"201051344001025","174011545737251",27.15,8.50,0,319.21,343.55,5.7,3.6,0.004,1280972.7,1280972.7,26879,0,0,0,L,1122011218,1,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556930706,440571.00
05/03/2019 20:45,2,0.246,ACTIVE,213.29,334.54,59.964,1556930704,"201051344001093","174011545737251",24.39,9.30,0,319.21,342.95,6.1,4.0,0.004,1264650.2,1264650.2,26924,0,0,0,L,1122011218,1,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556930707,440572.00
05/03/2019 20:45,2,0.217,ACTIVE,213.51,334.24,60.033,1556930704,"201051344000458","174011545737251",26.58,10.30,0,320.41,343.25,5.8,3.7,0.004,1281469.9,1281469.9,18703,0,0,0,L,1122011218,1,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556930708,440573.00
05/03/2019 20:45,2,0.219,ACTIVE,213.29,333.63,59.996,1556930704,"201051344000890","174011545737251",27.67,9.00,0,319.51,343.25,6.2,4.0,0.009,1279427.5,1279427.5,26838,0,0,0,L,1122011218,1,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556930709,440574.00
05/03/2019 20:45,2,0.174,ACTIVE,213.29,335.74,59.996,1556930704,"201051344000988","174011545737251",18.37,9.30,0,319.51,343.25,3.2,1.2,0.000,987364.8,987364.8,19034,0,0,0,L,1122011218,1,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556930710,440575.00
05/03/2019 20:45,2,0.217,ACTIVE,213.96,334.54,60.006,1556930704,"201051344000582","174011545737251",26.08,8.50,0,319.81,344.15,5.8,3.6,0.004,1258138.2,1258138.2,26811,0,0,0,L,1122011218,1,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556930711,440576.00
05/03/2019 20:45,2,0.209,ACTIVE,213.51,334.84,60.012,1556930704,"201051344000868","174011545737251",25.96,9.00,0,320.71,343.25,5.5,3.4,0.013,1266723.1,1266723.1,50749,0,0,0,L,1122011218,1,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556930712,440577.00
05/03/2019 20:45,2,0.223,ACTIVE,213.96,335.44,60.012,1556930704,"201051344000576","174011545737251",25.17,9.30,0,321.61,343.55,5.7,3.6,0.009,1284727.1,1284727.1,22796,0,0,0,L,1122011218,1,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556930713,440578.00
05/03/2019 20:45,2,0.205,ACTIVE,213.51,334.54,59.996,1556930704,"201051344001158","174011545737251",25.56,8.50,0,319.51,343.85,5.3,3.2,0.004,1261453.9,1261453.9,19014,0,0,0,L,1122011218,1,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556930714,440579.00
05/03/2019 20:45,2,0.211,ACTIVE,213.74,335.14,60.001,1556930704,"201051344000917","174011545737251",24.35,10.00,0,318.61,343.85,5.2,3.1,0.009,1274617.0,1274617.0,26731,0,0,0,L,1122011218,1,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556930715,440580.00
05/03/2019 20:45,2,0.242,ACTIVE,213.51,334.24,60.001,1556930704,"201051344000417","174011545737251",18.51,8.50,0,319.21,341.45,4.6,2.5,0.000,1021999.0,1021999.0,26881,0,0,0,L,1122011218,1,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556930715,440581.00
05/03/2019 20:45,2,0.211,ACTIVE,213.74,335.14,60.006,1556930704,"201051344000685","174011545737251",24.79,8.50,0,320.11,344.45,5.3,3.2,0.009,1281047.0,1281047.0,26896,0,0,0,L,1122011218,1,123.14,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556930716,440582.00
05/03/2019 20:45,2,0.221,ACTIVE,213.74,333.93,60.001,1556930704,"201051344000651","174011545737251",26.48,9.00,0,320.11,344.45,5.9,3.8,0.004,1273992.7,1273992.7,26862,0,0,0,L,1122011218,1,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556930717,440583.00
05/03/2019 20:45,2,0.227,ACTIVE,213.29,334.54,60.001,1556930704,"201051344000594","174011545737251",25.07,9.00,0,319.51,342.95,5.8,3.6,0.004,1286316.8,1286316.8,50740,0,0,0,L,1122011218,1,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556930718,440584.00
05/03/2019 20:45,2,0.232,ACTIVE,213.51,335.74,60.012,1556930704,"201051344000469","174011545737251",26.92,8.50,0,319.21,342.95,6.4,4.3,0.013,1266358.9,1266358.9,18988,0,0,0,L,1122011218,1,121.55,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556930719,440585.00
05/03/2019 20:45,2,0.229,ACTIVE,213.51,334.54,60.006,1556930704,"201051344000585","174011545737251",26.26,9.30,0,318.30,343.85,6.0,3.9,0.004,1287357.4,1287357.4,26921,0,0,0,L,1122011218,1,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556930720,440586.00
05/03/2019 20:45,2,0.205,ACTIVE,213.96,336.04,60.006,1556930704,"201051344000853","174011545737251",25.74,9.30,0,322.21,345.06,5.4,3.3,0.009,1289756.9,1289756.9,18588,0,0,0,L,1122011218,1,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556930721,440587.00
05/03/2019 20:45,2,0.191,ACTIVE,213.74,335.14,59.990,1556930704,"201051344001145","174011545737251",24.83,8.00,0,320.41,343.85,4.8,2.7,0.004,1289289.9,1289289.9,26838,0,0,0,L,1122011218,1,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556930723,440588.00
05/03/2019 20:45,2,0.234,ACTIVE,213.51,333.93,60.001,1556930704,"201051344000438","174011545737251",25.96,9.00,0,322.81,343.55,6.2,4.0,0.004,1282368.4,1282368.4,26869,0,0,0,L,1122011218,1,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556930724,440589.00
05/03/2019 20:45,2,0.207,ACTIVE,213.06,332.43,59.980,1556930704,"201051344001135","174011545737251",26.76,9.00,0,319.21,342.35,5.6,3.5,0.009,1269191.8,1269191.8,26817,0,0,0,L,1122011218,1,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556930725,440590.00
05/03/2019 20:45,2,0.211,ACTIVE,213.51,333.93,60.012,1556930704,"201051344000983","174011545737251",25.88,9.70,0,319.21,343.25,5.6,3.4,0.004,1287754.7,1287754.7,18584,0,0,0,L,1122011218,1,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556930726,440591.00
05/03/2019 20:45,2,0.215,ACTIVE,213.51,334.54,59.996,1556930704,"201051344001203","174011545737251",24.95,9.00,0,319.81,344.45,5.4,3.3,0.009,1276893.4,1276893.4,26877,0,0,0,L,1122011218,1,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556930727,440592.00
05/03/2019 20:45,2,0.211,ACTIVE,213.29,334.24,60.006,1556930704,"201051344001230","174011545737251",23.52,8.50,0,319.21,342.05,5.1,3.0,0.004,1273033.5,1273033.5,26709,0,0,0,L,1122011218,1,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556930728,440593.00
05/03/2019 20:45,2,0.213,ACTIVE,213.06,334.24,60.012,1556930704,"201051344000646","174011545737251",26.82,8.50,0,319.21,343.25,5.8,3.7,0.009,1266681.6,1266681.6,26851,0,0,0,L,1122011218,1,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556930729,440594.00
05/03/2019 20:45,2,0.201,ACTIVE,213.74,334.84,60.001,1556930704,"201051344000867","174011545737251",26.40,10.30,0,319.81,342.35,5.4,3.3,0.004,1264901.6,1264901.6,50780,0,0,0,L,1122011218,1,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556930730,440595.00
05/03/2019 20:45,2,0.225,ACTIVE,214.19,336.64,60.006,1556930704,"201051344000633","174011545737251",25.49,9.30,0,322.21,345.66,5.8,3.7,0.004,1262300.5,1262300.5,50877,0,0,0,L,1122011218,1,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556930731,440596.00
05/03/2019 20:45,2,0.240,ACTIVE,213.06,333.93,60.001,1556930704,"201051344000955","174011545737251",26.18,9.30,0,319.21,343.85,6.3,4.2,0.013,1286827.7,1286827.7,26863,0,0,0,L,1122011218,1,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556930731,440597.00
05/03/2019 20:45,2,0.223,ACTIVE,213.51,334.84,59.996,1556930704,"201051344000648","174011545737251",25.84,8.50,0,320.71,344.45,5.9,3.7,0.004,1277462.2,1277462.2,50327,0,0,0,L,1122011218,1,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556930732,440598.00
05/03/2019 20:45,2,0.189,ACTIVE,213.74,335.14,60.017,1556930704,"201051344000645","174011545737251",26.66,10.30,0,321.61,343.85,5.2,3.0,0.009,1282394.4,1282394.4,50294,0,0,0,L,1122011218,1,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556930733,440599.00
05/03/2019 20:45,2,0.201,ACTIVE,213.51,334.54,60.017,1556930704,"201051344000569","174011545737251",27.81,9.70,0,321.01,342.95,5.6,3.5,0.004,1298608.0,1298608.0,18500,0,0,0,L,1122011218,1,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556930734,440600.00
05/03/2019 20:45,2,0.250,ACTIVE,213.74,337.84,60.038,1556930704,"179051228000119","174011545737251",27.99,12.30,0,324.02,348.36,7.2,5.0,0.000,85658.8,85658.8,18619,0,0,0,L,46974696,1,122.01,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556930735,440601.00
05/03/2019 21:00,2,0.164,ALERT,212.61,298.17,60.028,1556931604,"201051344000579","174011545737251",17.91,7.70,0,296.36,338.44,3.0,1.0,0.000,1298531.7,1298531.7,18948,0,0,0,L,1122011218,1,121.33,121.78,0002,3,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556931606,440602.00
05/03/2019 21:00,2,0.127,ALERT,211.93,295.46,60.028,1556931604,"201051344001025","174011545737251",19.20,7.30,0,293.96,337.54,2.5,0.5,0.000,1280973.1,1280973.1,26880,0,0,0,L,1122011218,1,121.33,121.33,0002,4,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556931608,440603.00
05/03/2019 21:00,2,0.172,ALERT,212.16,296.06,60.033,1556931604,"201051344001093","174011545737251",14.61,8.00,0,294.26,336.64,2.6,0.6,0.000,1264650.8,1264650.8,26925,0,0,0,L,1122011218,1,121.55,121.55,0002,7,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556931610,440604.00
05/03/2019 21:00,2,0.131,ALERT,212.38,297.26,60.028,1556931604,"201051344000458","174011545737251",18.13,9.30,0,295.46,338.44,2.4,0.4,0.000,1281470.4,1281470.4,18704,0,0,0,L,1122011218,1,121.33,122.01,0002,5,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556931612,440605.00
05/03/2019 21:00,2,0.152,ALERT,211.93,296.36,60.028,1556931604,"201051344000890","174011545737251",17.97,7.70,0,295.16,338.14,2.8,0.8,0.000,1279428.1,1279428.1,26839,0,0,0,L,1122011218,1,122.01,120.88,0002,7,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556931614,440606.00
05/03/2019 21:00,2,0.105,ALERT,212.61,297.26,60.033,1556931604,"201051344000988","174011545737251",16.04,7.70,0,293.66,337.84,1.7,0.0,0.000,987364.9,987364.9,19035,0,0,0,L,1122011218,1,121.10,122.01,0002,5,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556931615,440607.00
05/03/2019 21:00,2,0.129,ALERT,212.61,296.96,60.033,1556931604,"201051344000582","174011545737251",17.59,7.30,0,295.16,336.64,2.3,0.3,0.000,1258138.6,1258138.6,26812,0,0,0,L,1122011218,1,122.01,121.78,0002,5,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556931617,440608.00
05/03/2019 21:00,2,0.131,ALERT,212.61,298.17,60.038,1556931604,"201051344000868","174011545737251",16.72,7.70,0,296.36,338.44,2.2,0.2,0.000,1266723.5,1266723.5,50750,0,0,0,L,1122011218,1,121.33,122.23,0002,4,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556931619,440609.00
05/03/2019 21:00,2,0.129,ALERT,213.29,297.87,60.049,1556931604,"201051344000576","174011545737251",15.94,7.70,0,296.06,338.44,2.1,0.1,0.000,1284727.6,1284727.6,22797,0,0,0,L,1122011218,1,121.55,122.01,0002,4,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556931621,440610.00
05/03/2019 21:00,2,0.121,ALERT,212.61,297.26,60.033,1556931604,"201051344001158","174011545737251",17.10,7.00,0,295.16,337.84,2.1,0.1,0.000,1261454.2,1261454.2,19015,0,0,0,L,1122011218,1,121.10,121.78,0002,7,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556931623,440611.00
05/03/2019 21:00,2,0.123,ALERT,212.38,295.46,60.059,1556931604,"201051344000917","174011545737251",13.02,9.00,0,292.46,337.54,1.6,0.0,0.000,1274617.4,1274617.4,26732,0,0,0,L,1122011218,1,121.55,121.78,0002,4,0,0,0,0,0,0,4,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556931625,440612.00
05/03/2019 21:00,2,0.174,ALERT,212.38,295.16,60.033,1556931604,"201051344000417","174011545737251",14.87,7.30,0,293.96,336.64,2.6,0.6,0.000,1021999.4,1021999.4,26882,0,0,0,L,1122011218,1,121.55,121.55,0002,5,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556931626,440613.00
05/03/2019 21:00,2,0.117,ALERT,212.61,295.76,60.033,1556931604,"201051344000685","174011545737251",16.26,7.30,0,294.26,336.94,1.9,0.0,0.000,1281047.4,1281047.4,26897,0,0,0,L,1122011218,1,122.46,121.33,0002,4,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556931628,440614.00
05/03/2019 21:00,2,0.145,ALERT,212.38,295.16,60.038,1556931604,"201051344000651","174011545737251",17.55,7.30,0,293.96,337.24,2.6,0.6,0.000,1273993.2,1273993.2,26863,0,0,0,L,1122011218,1,122.23,121.33,0002,5,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556931630,440615.00
05/03/2019 21:00,2,0.135,ALERT,212.61,298.17,60.022,1556931604,"201051344000594","174011545737251",17.57,7.70,0,295.76,337.54,2.4,0.4,0.000,1286317.3,1286317.3,50741,0,0,0,L,1122011218,1,121.33,121.55,0002,4,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556931632,440616.00
05/03/2019 21:00,2,0.154,ALERT,212.83,297.57,60.033,1556931604,"201051344000469","174011545737251",17.51,7.00,0,295.16,339.04,2.8,0.7,0.000,1266359.5,1266359.5,18989,0,0,0,L,1122011218,1,121.10,122.46,0002,4,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556931634,440617.00
05/03/2019 21:00,2,0.139,ALERT,212.38,296.06,59.996,1556931604,"201051344000585","174011545737251",17.39,8.00,0,293.96,337.24,2.5,0.5,0.000,1287357.9,1287357.9,26922,0,0,0,L,1122011218,1,121.33,121.78,0002,4,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556931636,440618.00
05/03/2019 21:00,2,0.115,ALERT,213.29,297.57,60.001,1556931604,"201051344000853","174011545737251",15.27,7.70,0,296.06,339.04,1.8,0.0,0.000,1289757.3,1289757.3,18589,0,0,0,L,1122011218,1,122.01,122.23,0002,7,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556931638,440619.00
05/03/2019 21:00,2,0.059,ALERT,212.61,296.36,60.038,1556931604,"201051344001145","174011545737251",30.14,7.00,0,294.86,337.24,1.8,0.0,0.000,1289290.2,1289290.2,26839,0,0,0,L,1122011218,1,122.01,121.55,0100,6,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1556931639,440620.00
05/03/2019 21:00,2,0.146,ALERT,212.38,296.06,60.059,1556931604,"201051344000438","174011545737251",16.14,7.30,0,294.56,336.94,2.4,0.4,0.000,1282368.9,1282368.9,26870,0,0,0,L,1122011218,1,122.01,121.55,0002,6,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556931641,440621.00
05/03/2019 21:00,2,0.129,ALERT,211.93,296.06,60.038,1556931604,"201051344001135","174011545737251",17.47,7.70,0,294.86,337.24,2.3,0.3,0.000,1269192.3,1269192.3,26818,0,0,0,L,1122011218,1,121.78,121.33,0002,6,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556931643,440622.00
05/03/2019 21:00,2,0.127,ALERT,212.83,297.87,60.075,1556931604,"201051344000983","174011545737251",16.48,8.00,0,296.66,338.14,2.1,0.1,0.000,1287755.1,1287755.1,18585,0,0,0,L,1122011218,1,121.55,122.01,0002,7,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556931645,440623.00
05/03/2019 21:00,2,0.129,ALERT,212.16,295.76,60.049,1556931604,"201051344001203","174011545737251",15.47,7.70,0,294.26,338.14,2.0,0.0,0.000,1276893.8,1276893.8,26878,0,0,0,L,1122011218,1,122.23,121.10,0002,4,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556931647,440624.00
05/03/2019 21:00,2,0.072,ALERT,211.93,296.36,60.033,1556931604,"201051344001230","174011545737251",29.68,7.00,0,294.56,336.34,2.2,0.2,0.000,1273033.8,1273033.8,26710,0,0,0,L,1122011218,1,121.78,121.10,0100,4,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1556931649,440625.00
05/03/2019 21:00,2,0.123,ALERT,211.70,295.76,60.038,1556931604,"201051344000646","174011545737251",16.46,7.30,0,293.96,336.64,2.0,0.1,0.000,1266682.1,1266682.1,26852,0,0,0,L,1122011218,1,121.78,121.10,0002,4,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556931650,440626.00
05/03/2019 21:00,2,0.123,ALERT,213.06,297.57,60.033,1556931604,"201051344000867","174011545737251",15.96,9.00,0,295.46,338.14,2.0,0.0,0.000,1264902.0,1264902.0,50781,0,0,0,L,1122011218,1,121.78,122.01,0002,5,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556931652,440627.00
05/03/2019 21:00,2,0.123,ALERT,213.29,297.26,60.033,1556931604,"201051344000633","174011545737251",14.61,7.70,0,293.96,340.55,1.8,0.0,0.000,1262301.0,1262301.0,50878,0,0,0,L,1122011218,1,122.01,122.23,0002,6,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556931654,440628.00
05/03/2019 21:00,2,0.148,ALERT,211.70,295.76,60.038,1556931604,"201051344000955","174011545737251",15.70,7.70,0,294.56,336.94,2.4,0.4,0.000,1286828.2,1286828.2,26864,0,0,0,L,1122011218,1,121.33,121.33,0002,5,0,0,0,0,0,0,3,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556931656,440629.00
05/03/2019 21:00,2,0.133,ALERT,212.83,297.26,60.006,1556931604,"201051344000648","174011545737251",15.68,7.30,0,295.16,337.54,2.1,0.1,0.000,1277462.7,1277462.7,50328,0,0,0,L,1122011218,1,121.10,122.46,0002,4,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556931658,440630.00
05/03/2019 21:00,2,0.109,ALERT,213.06,297.87,60.033,1556931604,"201051344000645","174011545737251",16.72,9.00,0,295.76,337.84,1.9,0.0,0.000,1282394.7,1282394.7,50295,0,0,0,L,1122011218,1,121.78,122.23,0002,5,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556931659,440631.00
05/03/2019 21:00,2,0.131,ALERT,212.61,298.47,59.996,1556931604,"201051344000569","174011545737251",15.96,8.00,0,296.96,338.14,2.1,0.1,0.000,1298608.4,1298608.4,18501,0,0,0,L,1122011218,1,120.88,122.01,0002,5,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556931661,440632.00
05/03/2019 21:00,2,0.125,ALERT,212.83,297.57,60.038,1556931604,"179051228000119","174011545737251",29.92,10.30,0,294.26,340.25,3.8,1.8,0.000,85659.5,85659.5,18620,0,0,0,L,46974696,1,121.33,122.68,0000,6,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1556931663,440633.00
05/03/2019 21:15,2,0.000,ALERT,213.06,298.47,60.017,1556932504,"201051344000579","174011545737251",0.00,6.70,0,296.36,299.97,0.0,0.0,0.000,1298531.9,1298531.9,18950,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1556932506,440634.00
