ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/03/2019 21:15,2,0.000,ALERT,212.38,295.46,60.012,1556932504,"201051344001025","174011545737251",0.00,6.30,0,293.66,298.77,0.0,0.0,0.000,1280973.2,1280973.2,26882,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1556932508,440635.00
05/03/2019 21:15,2,0.000,ALERT,212.61,296.36,59.985,1556932504,"201051344001093","174011545737251",0.00,7.30,0,293.66,298.17,0.0,0.0,0.000,1264651.0,1264651.0,26927,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1556932510,440636.00
05/03/2019 21:15,2,0.000,ALERT,213.06,297.87,60.012,1556932504,"201051344000458","174011545737251",0.00,7.70,0,295.16,299.97,0.0,0.0,0.000,1281470.4,1281470.4,18706,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1556932512,440637.00
05/03/2019 21:15,2,0.000,ALERT,212.38,296.36,59.980,1556932504,"201051344000890","174011545737251",0.00,7.00,0,294.56,299.37,0.0,0.0,0.000,1279428.2,1279428.2,26841,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1556932514,440638.00
05/03/2019 21:15,2,0.000,ALERT,213.06,298.17,60.006,1556932504,"201051344000988","174011545737251",0.00,6.70,0,292.76,299.07,0.0,0.0,0.000,987364.9,987364.9,19037,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1556932516,440639.00
05/03/2019 21:15,2,0.000,ALERT,213.06,297.26,60.001,1556932504,"201051344000582","174011545737251",0.00,6.30,0,294.86,299.07,0.0,0.0,0.000,1258138.7,1258138.7,26814,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1556932517,440640.00
05/03/2019 21:15,2,0.000,ALERT,213.06,298.77,60.001,1556932504,"201051344000868","174011545737251",0.00,6.70,0,296.06,299.97,0.0,0.0,0.000,1266723.5,1266723.5,50752,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1556932519,440641.00
05/03/2019 21:15,2,0.000,ALERT,213.74,298.77,60.006,1556932504,"201051344000576","174011545737251",0.00,6.70,0,295.16,299.67,0.0,0.0,0.000,1284727.6,1284727.6,22799,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1556932521,440642.00
05/03/2019 21:15,2,0.000,ALERT,213.29,297.87,60.001,1556932504,"201051344001158","174011545737251",0.00,6.00,0,294.86,299.07,0.0,0.0,0.000,1261454.2,1261454.2,19017,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1556932523,440643.00
05/03/2019 21:15,2,0.000,ALERT,212.61,295.46,60.006,1556932504,"201051344000917","174011545737251",0.00,7.70,0,292.46,297.57,0.0,0.0,0.000,1274617.4,1274617.4,26734,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1556932525,440644.00
05/03/2019 21:15,2,0.000,ALERT,212.83,295.76,60.001,1556932504,"201051344000417","174011545737251",0.00,6.70,0,293.36,297.57,0.0,0.0,0.000,1021999.5,1021999.5,26884,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1556932527,440645.00
05/03/2019 21:15,2,0.000,ALERT,212.83,296.36,60.012,1556932504,"201051344000685","174011545737251",0.00,6.70,0,293.66,298.17,0.0,0.0,0.000,1281047.4,1281047.4,26899,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1556932529,440646.00
05/03/2019 21:15,2,0.000,ALERT,212.61,295.46,59.985,1556932504,"201051344000651","174011545737251",0.00,6.30,0,293.66,297.57,0.0,0.0,0.000,1273993.2,1273993.2,26865,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1556932531,440647.00
05/03/2019 21:15,2,0.000,ALERT,213.06,298.77,60.001,1556932504,"201051344000594","174011545737251",0.00,6.70,0,295.16,299.67,0.0,0.0,0.000,1286317.3,1286317.3,50743,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1556932532,440648.00
05/03/2019 21:15,2,0.000,ALERT,213.29,298.17,60.001,1556932504,"201051344000469","174011545737251",0.00,6.00,0,294.26,299.07,0.0,0.0,0.000,1266359.5,1266359.5,18991,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1556932534,440649.00
05/03/2019 21:15,2,0.000,ALERT,212.61,296.36,60.001,1556932504,"201051344000585","174011545737251",0.00,6.70,0,293.96,298.47,0.0,0.0,0.000,1287357.9,1287357.9,26924,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1556932536,440650.00
05/03/2019 21:15,2,0.000,ALERT,213.74,297.87,59.980,1556932504,"201051344000853","174011545737251",0.00,6.30,0,295.46,299.37,0.0,0.0,0.000,1289757.3,1289757.3,18591,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1556932538,440651.00
05/03/2019 21:15,2,0.000,ALERT,212.83,296.66,60.001,1556932504,"201051344001145","174011545737251",0.00,6.30,0,294.56,299.07,0.0,0.0,0.000,1289290.2,1289290.2,26841,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1556932540,440652.00
05/03/2019 21:15,2,0.000,ALERT,212.61,296.36,60.001,1556932504,"201051344000438","174011545737251",0.00,6.30,0,294.56,298.47,0.0,0.0,0.000,1282369.0,1282369.0,26872,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1556932542,440653.00
05/03/2019 21:15,2,0.000,ALERT,212.38,296.06,60.006,1556932504,"201051344001135","174011545737251",0.00,6.70,0,294.26,298.77,0.0,0.0,0.000,1269192.3,1269192.3,26820,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1556932544,440654.00
05/03/2019 21:15,2,0.000,ALERT,213.29,298.47,59.990,1556932504,"201051344000983","174011545737251",0.00,7.00,0,296.06,299.67,0.0,0.0,0.000,1287755.1,1287755.1,18587,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1556932545,440655.00
05/03/2019 21:15,2,0.000,ALERT,212.61,295.76,59.975,1556932504,"201051344001203","174011545737251",0.00,6.70,0,293.96,299.67,0.0,0.0,0.000,1276893.8,1276893.8,26880,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1556932547,440656.00
05/03/2019 21:15,2,0.000,ALERT,212.38,296.36,59.990,1556932504,"201051344001230","174011545737251",0.00,6.30,0,293.96,298.47,0.0,0.0,0.000,1273033.8,1273033.8,26712,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1556932549,440657.00
05/03/2019 21:15,2,0.000,ALERT,212.16,295.76,59.953,1556932504,"201051344000646","174011545737251",0.00,6.30,0,293.36,297.87,0.0,0.0,0.000,1266682.1,1266682.1,26854,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1556932551,440658.00
05/03/2019 21:15,2,0.000,ALERT,213.51,297.87,60.001,1556932504,"201051344000867","174011545737251",0.00,7.70,0,294.86,299.67,0.0,0.0,0.000,1264902.0,1264902.0,50783,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1556932553,440659.00
05/03/2019 21:15,2,0.000,ALERT,213.74,297.57,59.985,1556932504,"201051344000633","174011545737251",0.00,6.70,0,293.66,298.77,0.0,0.0,0.000,1262301.0,1262301.0,50880,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1556932554,440660.00
05/03/2019 21:15,2,0.000,ALERT,212.16,296.06,59.990,1556932504,"201051344000955","174011545737251",0.00,6.70,0,293.96,298.17,0.0,0.0,0.000,1286828.3,1286828.3,26866,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1556932556,440661.00
05/03/2019 21:15,2,0.000,ALERT,213.29,297.26,60.001,1556932504,"201051344000648","174011545737251",0.00,6.30,0,294.86,299.37,0.0,0.0,0.000,1277462.7,1277462.7,50330,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1556932558,440662.00
05/03/2019 21:15,2,0.000,ALERT,213.51,297.57,59.990,1556932504,"201051344000645","174011545737251",0.00,7.70,0,295.46,299.37,0.0,0.0,0.000,1282394.7,1282394.7,50297,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1556932560,440663.00
05/03/2019 21:15,2,0.000,ALERT,213.29,298.47,59.996,1556932504,"201051344000569","174011545737251",0.00,6.70,0,296.36,300.27,0.0,0.0,0.000,1298608.5,1298608.5,18503,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1556932562,440664.00
05/03/2019 21:15,2,0.000,ALERT,213.51,297.57,60.006,1556932504,"179051228000119","174011545737251",0.00,9.30,0,294.56,299.07,0.0,0.0,0.000,85659.7,85659.7,18622,0,0,0,L,46974696,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556932563,440665.00
05/03/2019 21:30,2,0.000,ALERT,212.83,298.17,60.017,1556933404,"201051344000579","174011545737251",0.00,6.00,0,296.36,300.27,0.0,0.0,0.000,1298531.9,1298531.9,18952,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556933406,440666.00
05/03/2019 21:30,2,0.000,ALERT,212.61,295.46,59.985,1556933404,"201051344001025","174011545737251",0.00,5.50,0,293.66,298.47,0.0,0.0,0.000,1280973.2,1280973.2,26884,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556933408,440667.00
05/03/2019 21:30,2,0.000,ALERT,212.83,296.06,60.012,1556933404,"201051344001093","174011545737251",0.00,6.70,0,294.26,297.87,0.0,0.0,0.000,1264651.0,1264651.0,26929,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556933410,440668.00
05/03/2019 21:30,2,0.000,ALERT,212.83,297.57,59.996,1556933404,"201051344000458","174011545737251",0.00,7.00,0,295.76,300.27,0.0,0.0,0.000,1281470.4,1281470.4,18708,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556933412,440669.00
05/03/2019 21:30,2,0.000,ALERT,212.61,296.66,60.017,1556933404,"201051344000890","174011545737251",0.00,6.30,0,294.56,298.77,0.0,0.0,0.000,1279428.2,1279428.2,26843,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556933414,440670.00
05/03/2019 21:30,2,0.000,ALERT,212.83,297.26,60.022,1556933404,"201051344000988","174011545737251",0.00,6.00,0,293.36,299.37,0.0,0.0,0.000,987364.9,987364.9,19039,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556933415,440671.00
05/03/2019 21:30,2,0.000,ALERT,213.06,296.96,60.006,1556933404,"201051344000582","174011545737251",0.00,5.50,0,295.16,298.47,0.0,0.0,0.000,1258138.7,1258138.7,26816,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556933417,440672.00
05/03/2019 21:30,2,0.000,ALERT,213.06,298.17,60.012,1556933404,"201051344000868","174011545737251",0.00,6.00,0,296.06,300.57,0.0,0.0,0.000,1266723.5,1266723.5,50754,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556933419,440673.00
05/03/2019 21:30,2,0.000,ALERT,213.51,297.87,60.006,1556933404,"201051344000576","174011545737251",0.00,6.00,0,295.76,299.97,0.0,0.0,0.000,1284727.6,1284727.6,22801,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556933421,440674.00
05/03/2019 21:30,2,0.000,ALERT,213.06,297.26,60.038,1556933404,"201051344001158","174011545737251",0.00,5.00,0,295.16,299.37,0.0,0.0,0.000,1261454.2,1261454.2,19019,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556933423,440675.00
05/03/2019 21:30,2,0.000,ALERT,212.61,295.46,60.006,1556933404,"201051344000917","174011545737251",0.00,7.00,0,292.76,296.96,0.0,0.0,0.000,1274617.4,1274617.4,26736,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556933425,440676.00
05/03/2019 21:30,2,0.000,ALERT,212.83,295.76,59.985,1556933404,"201051344000417","174011545737251",0.00,6.00,0,293.66,297.26,0.0,0.0,0.000,1021999.5,1021999.5,26886,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556933427,440677.00
05/03/2019 21:30,2,0.000,ALERT,213.06,296.36,60.012,1556933404,"201051344000685","174011545737251",0.00,6.00,0,293.96,297.87,0.0,0.0,0.000,1281047.4,1281047.4,26901,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556933429,440678.00
05/03/2019 21:30,2,0.000,ALERT,212.83,295.16,60.017,1556933404,"201051344000651","174011545737251",0.00,5.00,0,293.66,297.26,0.0,0.0,0.000,1273993.2,1273993.2,26867,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556933430,440679.00
05/03/2019 21:30,2,0.000,ALERT,212.61,298.47,60.006,1556933404,"201051344000594","174011545737251",0.00,6.00,0,295.46,299.97,0.0,0.0,0.000,1286317.3,1286317.3,50745,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556933432,440680.00
05/03/2019 21:30,2,0.000,ALERT,213.06,297.87,60.001,1556933404,"201051344000469","174011545737251",0.00,5.00,0,294.86,299.37,0.0,0.0,0.000,1266359.5,1266359.5,18993,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556933434,440681.00
05/03/2019 21:30,2,0.000,ALERT,212.83,296.36,60.006,1556933404,"201051344000585","174011545737251",0.00,6.30,0,293.66,297.87,0.0,0.0,0.000,1287357.9,1287357.9,26926,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556933436,440682.00
05/03/2019 21:30,2,0.000,ALERT,213.51,297.57,60.012,1556933404,"201051344000853","174011545737251",0.00,6.00,0,295.46,299.97,0.0,0.0,0.000,1289757.3,1289757.3,18593,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556933438,440683.00
05/03/2019 21:30,2,0.000,ALERT,212.83,296.66,60.022,1556933404,"201051344001145","174011545737251",0.00,5.50,0,294.86,298.47,0.0,0.0,0.000,1289290.2,1289290.2,26843,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556933440,440684.00
05/03/2019 21:30,2,0.000,ALERT,212.61,296.06,60.012,1556933404,"201051344000438","174011545737251",0.00,5.50,0,294.26,298.17,0.0,0.0,0.000,1282369.0,1282369.0,26874,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556933441,440685.00
05/03/2019 21:30,2,0.000,ALERT,212.16,296.06,60.012,1556933404,"201051344001135","174011545737251",0.00,6.00,0,294.56,298.47,0.0,0.0,0.000,1269192.3,1269192.3,26822,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556933443,440686.00
05/03/2019 21:30,2,0.000,ALERT,213.06,298.17,60.022,1556933404,"201051344000983","174011545737251",0.00,6.30,0,296.06,300.27,0.0,0.0,0.000,1287755.1,1287755.1,18589,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556933445,440687.00
05/03/2019 21:30,2,0.000,ALERT,212.61,296.06,60.017,1556933404,"201051344001203","174011545737251",0.00,6.00,0,293.96,299.07,0.0,0.0,0.000,1276893.8,1276893.8,26882,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556933447,440688.00
05/03/2019 21:30,2,0.000,ALERT,212.61,296.66,60.017,1556933404,"201051344001230","174011545737251",0.00,6.00,0,294.26,297.87,0.0,0.0,0.000,1273033.8,1273033.8,26714,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556933449,440689.00
05/03/2019 21:30,2,0.000,ALERT,212.16,296.06,60.017,1556933404,"201051344000646","174011545737251",0.00,5.50,0,293.66,297.26,0.0,0.0,0.000,1266682.1,1266682.1,26856,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556933450,440690.00
05/03/2019 21:30,2,0.000,ALERT,213.29,297.57,59.975,1556933404,"201051344000867","174011545737251",0.00,6.70,0,295.16,299.97,0.0,0.0,0.000,1264902.0,1264902.0,50785,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556933452,440691.00
05/03/2019 21:30,2,0.000,ALERT,213.51,297.57,60.043,1556933404,"201051344000633","174011545737251",0.00,5.50,0,293.96,299.07,0.0,0.0,0.000,1262301.0,1262301.0,50882,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556933454,440692.00
05/03/2019 21:30,2,0.000,ALERT,212.16,296.06,60.022,1556933404,"201051344000955","174011545737251",0.00,6.00,0,293.96,297.57,0.0,0.0,0.000,1286828.3,1286828.3,26868,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556933456,440693.00
05/03/2019 21:30,2,0.000,ALERT,213.06,297.26,60.022,1556933404,"201051344000648","174011545737251",0.00,5.50,0,294.86,299.37,0.0,0.0,0.000,1277462.7,1277462.7,50332,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556933458,440694.00
05/03/2019 21:30,2,0.000,ALERT,213.51,297.57,60.017,1556933404,"201051344000645","174011545737251",0.00,6.70,0,295.46,299.37,0.0,0.0,0.000,1282394.7,1282394.7,50299,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556933460,440695.00
05/03/2019 21:30,2,0.000,ALERT,212.83,298.17,60.022,1556933404,"201051344000569","174011545737251",0.00,6.30,0,296.36,300.57,0.0,0.0,0.000,1298608.5,1298608.5,18505,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556933462,440696.00
05/03/2019 21:30,2,0.000,ALERT,213.29,297.26,60.049,1556933404,"179051228000119","174011545737251",0.00,8.00,0,294.56,299.07,0.0,0.0,0.000,85659.7,85659.7,18624,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556933463,440697.00
05/03/2019 21:45,2,0.000,ALERT,212.83,297.87,60.012,1556934304,"201051344000579","174011545737251",0.00,5.50,0,296.06,299.97,0.0,0.0,0.000,1298531.9,1298531.9,18954,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556934307,440698.00
05/03/2019 21:45,2,0.000,ALERT,212.16,295.46,59.996,1556934304,"201051344001025","174011545737251",0.00,4.50,0,293.36,298.47,0.0,0.0,0.000,1280973.2,1280973.2,26886,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556934308,440699.00
05/03/2019 21:45,2,0.000,ALERT,212.38,296.36,60.017,1556934304,"201051344001093","174011545737251",0.00,6.30,0,293.96,297.57,0.0,0.0,0.000,1264651.0,1264651.0,26931,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556934310,440700.00
05/03/2019 21:45,2,0.000,ALERT,212.61,297.57,60.012,1556934304,"201051344000458","174011545737251",0.00,6.70,0,295.46,300.27,0.0,0.0,0.000,1281470.4,1281470.4,18710,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556934312,440701.00
05/03/2019 21:45,2,0.000,ALERT,212.38,296.66,60.022,1556934304,"201051344000890","174011545737251",0.00,6.00,0,294.56,298.77,0.0,0.0,0.000,1279428.2,1279428.2,26845,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556934314,440702.00
05/03/2019 21:45,2,0.000,ALERT,212.61,297.26,60.017,1556934304,"201051344000988","174011545737251",0.00,5.50,0,293.06,299.07,0.0,0.0,0.000,987364.9,987364.9,19041,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556934316,440703.00
05/03/2019 21:45,2,0.000,ALERT,212.83,297.26,60.017,1556934304,"201051344000582","174011545737251",0.00,4.50,0,294.86,298.17,0.0,0.0,0.000,1258138.7,1258138.7,26818,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556934318,440704.00
05/03/2019 21:45,2,0.000,ALERT,212.61,298.17,60.022,1556934304,"201051344000868","174011545737251",0.00,5.50,0,296.36,299.97,0.0,0.0,0.000,1266723.5,1266723.5,50756,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556934319,440705.00
05/03/2019 21:45,2,0.000,ALERT,213.29,298.17,60.017,1556934304,"201051344000576","174011545737251",0.00,5.50,0,295.46,299.67,0.0,0.0,0.000,1284727.6,1284727.6,22803,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556934321,440706.00
05/03/2019 21:45,2,0.000,ALERT,212.83,297.26,60.022,1556934304,"201051344001158","174011545737251",0.00,4.50,0,294.86,299.07,0.0,0.0,0.000,1261454.2,1261454.2,19021,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556934323,440707.00
05/03/2019 21:45,2,0.000,ALERT,212.61,295.76,60.012,1556934304,"201051344000917","174011545737251",0.00,6.70,0,292.76,296.96,0.0,0.0,0.000,1274617.4,1274617.4,26738,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556934325,440708.00
05/03/2019 21:45,2,0.000,ALERT,212.61,295.76,59.990,1556934304,"201051344000417","174011545737251",0.00,5.50,0,293.36,297.26,0.0,0.0,0.000,1021999.5,1021999.5,26888,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556934327,440709.00
05/03/2019 21:45,2,0.000,ALERT,212.83,296.06,60.028,1556934304,"201051344000685","174011545737251",0.00,5.50,0,293.66,297.57,0.0,0.0,0.000,1281047.4,1281047.4,26903,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556934329,440710.00
05/03/2019 21:45,2,0.000,ALERT,212.38,295.16,60.033,1556934304,"201051344000651","174011545737251",0.00,4.50,0,293.36,297.26,0.0,0.0,0.000,1273993.2,1273993.2,26869,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556934331,440711.00
05/03/2019 21:45,2,0.000,ALERT,212.38,298.17,60.022,1556934304,"201051344000594","174011545737251",0.00,5.50,0,295.76,299.67,0.0,0.0,0.000,1286317.3,1286317.3,50747,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556934332,440712.00
05/03/2019 21:45,2,0.000,ALERT,212.83,297.26,60.028,1556934304,"201051344000469","174011545737251",0.00,4.50,0,294.86,299.07,0.0,0.0,0.000,1266359.5,1266359.5,18995,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556934334,440713.00
05/03/2019 21:45,2,0.000,ALERT,212.61,296.36,60.038,1556934304,"201051344000585","174011545737251",0.00,5.50,0,293.66,297.57,0.0,0.0,0.000,1287357.9,1287357.9,26928,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556934336,440714.00
05/03/2019 21:45,2,0.000,ALERT,213.29,297.26,60.033,1556934304,"201051344000853","174011545737251",0.00,5.00,0,295.46,299.67,0.0,0.0,0.000,1289757.3,1289757.3,18595,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556934338,440715.00
05/03/2019 21:45,2,0.000,ALERT,212.83,296.36,60.065,1556934304,"201051344001145","174011545737251",0.00,5.00,0,294.26,298.47,0.0,0.0,0.000,1289290.2,1289290.2,26845,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556934340,440716.00
05/03/2019 21:45,2,0.000,ALERT,212.61,296.06,60.043,1556934304,"201051344000438","174011545737251",0.00,5.00,0,294.26,298.17,0.0,0.0,0.000,1282369.0,1282369.0,26876,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556934342,440717.00
05/03/2019 21:45,2,0.000,ALERT,212.16,296.06,60.033,1556934304,"201051344001135","174011545737251",0.00,5.50,0,294.26,298.47,0.0,0.0,0.000,1269192.3,1269192.3,26824,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556934344,440718.00
05/03/2019 21:45,2,0.000,ALERT,212.83,297.57,60.043,1556934304,"201051344000983","174011545737251",0.00,5.50,0,295.76,299.67,0.0,0.0,0.000,1287755.1,1287755.1,18591,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556934346,440719.00
05/03/2019 21:45,2,0.000,ALERT,212.38,295.76,60.033,1556934304,"201051344001203","174011545737251",0.00,5.50,0,293.66,299.37,0.0,0.0,0.000,1276893.8,1276893.8,26884,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556934348,440720.00
05/03/2019 21:45,2,0.000,ALERT,212.38,296.36,60.065,1556934304,"201051344001230","174011545737251",0.00,5.50,0,294.26,297.87,0.0,0.0,0.000,1273033.8,1273033.8,26716,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556934349,440721.00
05/03/2019 21:45,2,0.000,ALERT,212.16,296.06,60.033,1556934304,"201051344000646","174011545737251",0.00,5.00,0,293.36,297.57,0.0,0.0,0.000,1266682.1,1266682.1,26858,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556934351,440722.00
05/03/2019 21:45,2,0.000,ALERT,213.06,296.96,59.990,1556934304,"201051344000867","174011545737251",0.00,6.30,0,295.16,299.67,0.0,0.0,0.000,1264902.0,1264902.0,50787,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556934353,440723.00
05/03/2019 21:45,2,0.000,ALERT,213.29,296.96,60.028,1556934304,"201051344000633","174011545737251",0.00,5.00,0,293.96,298.77,0.0,0.0,0.000,1262301.0,1262301.0,50884,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556934355,440724.00
05/03/2019 21:45,2,0.000,ALERT,211.93,296.06,60.033,1556934304,"201051344000955","174011545737251",0.00,5.50,0,293.96,297.57,0.0,0.0,0.000,1286828.3,1286828.3,26870,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556934357,440725.00
05/03/2019 21:45,2,0.000,ALERT,212.83,296.66,60.033,1556934304,"201051344000648","174011545737251",0.00,4.50,0,294.86,299.37,0.0,0.0,0.000,1277462.7,1277462.7,50334,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556934358,440726.00
05/03/2019 21:45,2,0.000,ALERT,213.29,296.96,60.028,1556934304,"201051344000645","174011545737251",0.00,6.30,0,295.46,299.37,0.0,0.0,0.000,1282394.7,1282394.7,50301,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556934360,440727.00
05/03/2019 21:45,2,0.000,ALERT,212.83,297.87,60.033,1556934304,"201051344000569","174011545737251",0.00,5.50,0,296.06,300.27,0.0,0.0,0.000,1298608.5,1298608.5,18507,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556934362,440728.00
05/03/2019 21:45,2,0.000,ALERT,213.29,296.96,60.028,1556934304,"179051228000119","174011545737251",0.00,7.30,0,293.96,298.77,0.0,0.0,0.000,85659.7,85659.7,18626,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556934364,440729.00
05/03/2019 22:00,2,0.000,ALERT,213.29,298.17,59.990,1556935204,"201051344000579","174011545737251",0.00,5.50,0,295.76,299.97,0.0,0.0,0.000,1298531.9,1298531.9,18956,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556935206,440730.00
05/03/2019 22:00,2,0.000,ALERT,213.51,297.26,59.996,1556935204,"201051344001025","174011545737251",0.00,4.50,0,293.36,299.67,0.0,0.0,0.000,1280973.2,1280973.2,26888,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556935208,440731.00
05/03/2019 22:00,2,0.000,ALERT,213.74,297.87,60.006,1556935204,"201051344001093","174011545737251",0.00,6.30,0,293.66,298.77,0.0,0.0,0.000,1264651.0,1264651.0,26933,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556935209,440732.00
05/03/2019 22:00,2,0.000,ALERT,213.29,297.57,60.001,1556935204,"201051344000458","174011545737251",0.00,6.30,0,295.46,299.97,0.0,0.0,0.000,1281470.4,1281470.4,18712,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556935211,440733.00
05/03/2019 22:00,2,0.000,ALERT,213.74,298.17,59.969,1556935204,"201051344000890","174011545737251",0.00,6.00,0,294.56,299.97,0.0,0.0,0.000,1279428.2,1279428.2,26847,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556935213,440734.00
05/03/2019 22:00,2,0.000,ALERT,213.06,297.57,60.012,1556935204,"201051344000988","174011545737251",0.00,5.50,0,292.76,299.07,0.0,0.0,0.000,987364.9,987364.9,19043,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556935215,440735.00
05/03/2019 22:00,2,0.000,ALERT,214.19,298.47,60.012,1556935204,"201051344000582","174011545737251",0.00,4.50,0,294.56,299.67,0.0,0.0,0.000,1258138.7,1258138.7,26820,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556935217,440736.00
05/03/2019 22:00,2,0.000,ALERT,213.29,298.17,60.038,1556935204,"201051344000868","174011545737251",0.00,5.00,0,296.06,299.97,0.0,0.0,0.000,1266723.5,1266723.5,50758,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556935219,440737.00
05/03/2019 22:00,2,0.000,ALERT,213.74,298.17,60.006,1556935204,"201051344000576","174011545737251",0.00,5.00,0,295.46,299.67,0.0,0.0,0.000,1284727.6,1284727.6,22805,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556935221,440738.00
05/03/2019 22:00,2,0.000,ALERT,213.29,297.26,60.012,1556935204,"201051344001158","174011545737251",0.00,4.50,0,294.86,298.77,0.0,0.0,0.000,1261454.2,1261454.2,19023,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556935223,440739.00
05/03/2019 22:00,2,0.000,ALERT,213.96,297.26,60.038,1556935204,"201051344000917","174011545737251",0.00,6.30,0,292.46,298.47,0.0,0.0,0.000,1274617.4,1274617.4,26740,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556935224,440740.00
05/03/2019 22:00,2,0.000,ALERT,213.96,297.26,60.017,1556935204,"201051344000417","174011545737251",0.00,5.50,0,293.36,298.47,0.0,0.0,0.000,1021999.5,1021999.5,26890,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556935226,440741.00
05/03/2019 22:00,2,0.000,ALERT,214.19,297.87,60.022,1556935204,"201051344000685","174011545737251",0.00,5.50,0,293.96,298.77,0.0,0.0,0.000,1281047.4,1281047.4,26905,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556935228,440742.00
05/03/2019 22:00,2,0.000,ALERT,213.96,296.96,60.017,1556935204,"201051344000651","174011545737251",0.00,4.00,0,293.36,298.47,0.0,0.0,0.000,1273993.2,1273993.2,26871,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556935230,440743.00
05/03/2019 22:00,2,0.000,ALERT,213.06,298.47,60.022,1556935204,"201051344000594","174011545737251",0.00,5.50,0,295.16,299.67,0.0,0.0,0.000,1286317.3,1286317.3,50749,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556935232,440744.00
05/03/2019 22:00,2,0.000,ALERT,213.51,297.57,60.022,1556935204,"201051344000469","174011545737251",0.00,4.50,0,294.26,299.07,0.0,0.0,0.000,1266359.5,1266359.5,18997,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556935234,440745.00
05/03/2019 22:00,2,0.000,ALERT,213.96,297.87,60.012,1556935204,"201051344000585","174011545737251",0.00,5.50,0,293.36,299.07,0.0,0.0,0.000,1287357.9,1287357.9,26930,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556935235,440746.00
05/03/2019 22:00,2,0.000,ALERT,213.96,297.57,60.017,1556935204,"201051344000853","174011545737251",0.00,5.00,0,295.16,299.37,0.0,0.0,0.000,1289757.3,1289757.3,18597,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556935237,440747.00
05/03/2019 22:00,2,0.000,ALERT,214.19,298.17,60.012,1556935204,"201051344001145","174011545737251",0.00,5.00,0,294.56,299.67,0.0,0.0,0.000,1289290.2,1289290.2,26847,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556935239,440748.00
05/03/2019 22:00,2,0.000,ALERT,213.96,297.87,60.054,1556935204,"201051344000438","174011545737251",0.00,4.50,0,294.26,299.37,0.0,0.0,0.000,1282369.0,1282369.0,26878,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556935241,440749.00
05/03/2019 22:00,2,0.000,ALERT,213.51,297.87,60.022,1556935204,"201051344001135","174011545737251",0.00,5.00,0,294.26,299.67,0.0,0.0,0.000,1269192.3,1269192.3,26826,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556935243,440750.00
05/03/2019 22:00,2,0.000,ALERT,213.29,297.87,60.001,1556935204,"201051344000983","174011545737251",0.00,5.50,0,295.76,299.67,0.0,0.0,0.000,1287755.1,1287755.1,18593,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556935245,440751.00
05/03/2019 22:00,2,0.000,ALERT,213.74,297.57,60.043,1556935204,"201051344001203","174011545737251",0.00,5.00,0,293.96,300.57,0.0,0.0,0.000,1276893.8,1276893.8,26886,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556935247,440752.00
05/03/2019 22:00,2,0.000,ALERT,213.74,298.17,59.975,1556935204,"201051344001230","174011545737251",0.00,5.50,0,294.26,299.07,0.0,0.0,0.000,1273033.8,1273033.8,26718,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556935248,440753.00
05/03/2019 22:00,2,0.000,ALERT,213.29,297.57,60.006,1556935204,"201051344000646","174011545737251",0.00,5.00,0,293.36,298.77,0.0,0.0,0.000,1266682.1,1266682.1,26860,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556935250,440754.00
05/03/2019 22:00,2,0.000,ALERT,213.51,297.26,60.001,1556935204,"201051344000867","174011545737251",0.00,6.00,0,294.86,299.37,0.0,0.0,0.000,1264902.0,1264902.0,50789,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556935252,440755.00
05/03/2019 22:00,2,0.000,ALERT,213.96,297.26,60.012,1556935204,"201051344000633","174011545737251",0.00,5.00,0,293.66,298.77,0.0,0.0,0.000,1262301.0,1262301.0,50886,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556935254,440756.00
05/03/2019 22:00,2,0.000,ALERT,213.29,297.87,59.996,1556935204,"201051344000955","174011545737251",0.00,5.50,0,293.96,298.77,0.0,0.0,0.000,1286828.3,1286828.3,26872,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556935256,440757.00
05/03/2019 22:00,2,0.000,ALERT,213.29,296.96,59.980,1556935204,"201051344000648","174011545737251",0.00,4.50,0,294.86,299.37,0.0,0.0,0.000,1277462.7,1277462.7,50336,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556935258,440758.00
05/03/2019 22:00,2,0.000,ALERT,213.74,297.57,59.948,1556935204,"201051344000645","174011545737251",0.00,6.00,0,295.16,299.07,0.0,0.0,0.000,1282394.7,1282394.7,50303,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556935259,440759.00
05/03/2019 22:00,2,0.000,ALERT,213.29,298.47,59.996,1556935204,"201051344000569","174011545737251",0.00,5.50,0,296.06,299.97,0.0,0.0,0.000,1298608.5,1298608.5,18509,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556935261,440760.00
05/03/2019 22:00,2,0.000,ALERT,213.51,297.26,60.012,1556935204,"179051228000119","174011545737251",0.00,7.00,0,293.66,298.77,0.0,0.0,0.000,85659.7,85659.7,18628,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556935263,440761.00
05/03/2019 22:15,2,0.000,ALERT,213.29,298.17,60.033,1556936104,"201051344000579","174011545737251",0.00,5.50,0,296.06,300.27,0.0,0.0,0.000,1298531.9,1298531.9,18958,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556936106,440762.00
05/03/2019 22:15,2,0.000,ALERT,213.06,296.66,60.012,1556936104,"201051344001025","174011545737251",0.00,4.50,0,295.16,299.97,0.0,0.0,0.000,1280973.2,1280973.2,26890,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556936108,440763.00
05/03/2019 22:15,2,0.000,ALERT,213.29,297.26,60.028,1556936104,"201051344001093","174011545737251",0.00,6.00,0,295.76,299.07,0.0,0.0,0.000,1264651.0,1264651.0,26935,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556936110,440764.00
05/03/2019 22:15,2,0.000,ALERT,213.29,297.87,60.022,1556936104,"201051344000458","174011545737251",0.00,6.30,0,295.16,300.27,0.0,0.0,0.000,1281470.4,1281470.4,18714,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556936112,440765.00
05/03/2019 22:15,2,0.000,ALERT,213.06,297.57,60.028,1556936104,"201051344000890","174011545737251",0.00,5.50,0,296.36,300.57,0.0,0.0,0.000,1279428.2,1279428.2,26849,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556936113,440766.00
05/03/2019 22:15,2,0.000,ALERT,213.06,297.57,60.022,1556936104,"201051344000988","174011545737251",0.00,5.00,0,292.76,299.37,0.0,0.0,0.000,987364.9,987364.9,19045,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556936115,440767.00
05/03/2019 22:15,2,0.000,ALERT,213.74,298.17,60.022,1556936104,"201051344000582","174011545737251",0.00,4.50,0,296.66,299.97,0.0,0.0,0.000,1258138.7,1258138.7,26822,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556936117,440768.00
05/03/2019 22:15,2,0.000,ALERT,213.29,298.17,60.028,1556936104,"201051344000868","174011545737251",0.00,5.00,0,295.76,300.27,0.0,0.0,0.000,1266723.5,1266723.5,50760,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556936119,440769.00
05/03/2019 22:15,2,0.000,ALERT,213.74,298.17,60.022,1556936104,"201051344000576","174011545737251",0.00,4.50,0,295.46,299.67,0.0,0.0,0.000,1284727.6,1284727.6,22808,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556936122,440770.00
05/03/2019 22:15,2,0.000,ALERT,213.29,297.26,60.028,1556936104,"201051344001158","174011545737251",0.00,4.00,0,294.86,299.37,0.0,0.0,0.000,1261454.2,1261454.2,19025,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556936124,440771.00
05/03/2019 22:15,2,0.000,ALERT,213.29,296.66,60.012,1556936104,"201051344000917","174011545737251",0.00,6.30,0,294.86,298.77,0.0,0.0,0.000,1274617.4,1274617.4,26742,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556936126,440772.00
05/03/2019 22:15,2,0.000,ALERT,213.29,296.66,60.017,1556936104,"201051344000417","174011545737251",0.00,5.00,0,295.46,298.77,0.0,0.0,0.000,1021999.5,1021999.5,26892,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556936128,440773.00
05/03/2019 22:15,2,0.000,ALERT,213.29,296.96,60.017,1556936104,"201051344000685","174011545737251",0.00,5.00,0,295.76,299.37,0.0,0.0,0.000,1281047.4,1281047.4,26907,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556936129,440774.00
05/03/2019 22:15,2,0.000,ALERT,213.29,296.36,60.022,1556936104,"201051344000651","174011545737251",0.00,4.00,0,295.46,298.77,0.0,0.0,0.000,1273993.2,1273993.2,26873,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556936131,440775.00
05/03/2019 22:15,2,0.000,ALERT,212.83,297.87,60.012,1556936104,"201051344000594","174011545737251",0.00,5.00,0,295.16,299.97,0.0,0.0,0.000,1286317.3,1286317.3,50751,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556936133,440776.00
05/03/2019 22:15,2,0.000,ALERT,213.29,297.57,60.017,1556936104,"201051344000469","174011545737251",0.00,4.00,0,294.26,299.37,0.0,0.0,0.000,1266359.5,1266359.5,18999,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556936135,440777.00
05/03/2019 22:15,2,0.000,ALERT,213.29,297.26,59.985,1556936104,"201051344000585","174011545737251",0.00,5.50,0,295.76,299.37,0.0,0.0,0.000,1287357.9,1287357.9,26932,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556936137,440778.00
