ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/03/2019 22:15,2,0.000,ALERT,213.74,297.57,60.017,1556936104,"201051344000853","174011545737251",0.00,5.00,0,295.16,299.67,0.0,0.0,0.000,1289757.3,1289757.3,18599,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556936139,440779.00
05/03/2019 22:15,2,0.000,ALERT,213.29,297.26,60.022,1556936104,"201051344001145","174011545737251",0.00,5.00,0,296.36,299.97,0.0,0.0,0.000,1289290.2,1289290.2,26849,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556936141,440780.00
05/03/2019 22:15,2,0.000,ALERT,213.29,296.96,60.017,1556936104,"201051344000438","174011545737251",0.00,4.50,0,296.06,299.67,0.0,0.0,0.000,1282369.0,1282369.0,26880,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556936142,440781.00
05/03/2019 22:15,2,0.000,ALERT,212.83,296.96,60.012,1556936104,"201051344001135","174011545737251",0.00,4.50,0,296.06,299.97,0.0,0.0,0.000,1269192.3,1269192.3,26828,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556936144,440782.00
05/03/2019 22:15,2,0.000,ALERT,213.29,297.87,60.022,1556936104,"201051344000983","174011545737251",0.00,5.00,0,295.46,299.97,0.0,0.0,0.000,1287755.1,1287755.1,18595,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556936146,440783.00
05/03/2019 22:15,2,0.000,ALERT,213.29,296.66,60.012,1556936104,"201051344001203","174011545737251",0.00,5.00,0,295.76,300.87,0.0,0.0,0.000,1276893.8,1276893.8,26888,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556936148,440784.00
05/03/2019 22:15,2,0.000,ALERT,213.06,297.26,60.022,1556936104,"201051344001230","174011545737251",0.00,5.00,0,295.76,299.37,0.0,0.0,0.000,1273033.8,1273033.8,26720,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556936150,440785.00
05/03/2019 22:15,2,0.000,ALERT,212.61,296.96,60.038,1556936104,"201051344000646","174011545737251",0.00,5.00,0,295.16,298.77,0.0,0.0,0.000,1266682.1,1266682.1,26862,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556936152,440786.00
05/03/2019 22:15,2,0.000,ALERT,213.51,297.26,60.012,1556936104,"201051344000867","174011545737251",0.00,6.00,0,294.86,299.97,0.0,0.0,0.000,1264902.0,1264902.0,50791,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556936154,440787.00
05/03/2019 22:15,2,0.000,ALERT,213.74,297.26,60.022,1556936104,"201051344000633","174011545737251",0.00,4.50,0,293.66,299.07,0.0,0.0,0.000,1262301.0,1262301.0,50888,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556936155,440788.00
05/03/2019 22:15,2,0.000,ALERT,212.61,296.96,60.017,1556936104,"201051344000955","174011545737251",0.00,5.00,0,295.76,299.37,0.0,0.0,0.000,1286828.3,1286828.3,26874,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556936157,440789.00
05/03/2019 22:15,2,0.000,ALERT,213.06,296.96,60.022,1556936104,"201051344000648","174011545737251",0.00,4.00,0,294.86,299.37,0.0,0.0,0.000,1277462.7,1277462.7,50338,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556936159,440790.00
05/03/2019 22:15,2,0.000,ALERT,213.51,297.57,60.012,1556936104,"201051344000645","174011545737251",0.00,5.50,0,295.16,299.37,0.0,0.0,0.000,1282394.7,1282394.7,50305,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556936161,440791.00
05/03/2019 22:15,2,0.000,ALERT,213.06,298.17,60.059,1556936104,"201051344000569","174011545737251",0.00,5.00,0,296.06,300.27,0.0,0.0,0.000,1298608.5,1298608.5,18511,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556936163,440792.00
05/03/2019 22:15,2,0.000,ALERT,213.51,297.26,60.012,1556936104,"179051228000119","174011545737251",0.00,7.00,0,293.66,299.07,0.0,0.0,0.000,85659.7,85659.7,18630,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556936165,440793.00
05/03/2019 22:30,2,0.000,ALERT,213.51,298.47,59.990,1556937004,"201051344000579","174011545737251",0.00,5.00,0,296.36,299.97,0.0,0.0,0.000,1298531.9,1298531.9,18960,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556937006,440794.00
05/03/2019 22:30,2,0.000,ALERT,213.96,296.96,60.043,1556937004,"201051344001025","174011545737251",0.00,4.00,0,294.56,299.67,0.0,0.0,0.000,1280973.2,1280973.2,26892,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556937008,440795.00
05/03/2019 22:30,2,0.000,ALERT,213.96,297.87,60.070,1556937004,"201051344001093","174011545737251",0.00,6.00,0,294.86,299.07,0.0,0.0,0.000,1264651.0,1264651.0,26937,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556937010,440796.00
05/03/2019 22:30,2,0.000,ALERT,213.51,297.87,60.017,1556937004,"201051344000458","174011545737251",0.00,6.30,0,295.46,300.27,0.0,0.0,0.000,1281470.4,1281470.4,18716,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556937012,440797.00
05/03/2019 22:30,2,0.000,ALERT,213.96,298.17,59.985,1556937004,"201051344000890","174011545737251",0.00,5.50,0,295.76,299.97,0.0,0.0,0.000,1279428.2,1279428.2,26851,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556937014,440798.00
05/03/2019 22:30,2,0.000,ALERT,213.51,297.87,60.012,1556937004,"201051344000988","174011545737251",0.00,5.00,0,293.36,299.07,0.0,0.0,0.000,987364.9,987364.9,19047,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556937015,440799.00
05/03/2019 22:30,2,0.000,ALERT,214.41,298.47,60.006,1556937004,"201051344000582","174011545737251",0.00,4.00,0,295.76,299.97,0.0,0.0,0.000,1258138.7,1258138.7,26824,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556937017,440800.00
05/03/2019 22:30,2,0.000,ALERT,213.51,298.47,60.001,1556937004,"201051344000868","174011545737251",0.00,5.00,0,295.76,299.97,0.0,0.0,0.000,1266723.5,1266723.5,50762,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556937019,440801.00
05/03/2019 22:30,2,0.000,ALERT,214.19,298.47,60.012,1556937004,"201051344000576","174011545737251",0.00,4.50,0,295.46,299.67,0.0,0.0,0.000,1284727.6,1284727.6,22810,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556937021,440802.00
05/03/2019 22:30,2,0.000,ALERT,213.74,297.57,60.001,1556937004,"201051344001158","174011545737251",0.00,4.00,0,294.86,299.07,0.0,0.0,0.000,1261454.2,1261454.2,19028,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556937024,440803.00
05/03/2019 22:30,2,0.000,ALERT,214.19,297.26,60.001,1556937004,"201051344000917","174011545737251",0.00,6.00,0,293.66,298.47,0.0,0.0,0.000,1274617.4,1274617.4,26745,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556937026,440804.00
05/03/2019 22:30,2,0.000,ALERT,214.19,297.26,60.001,1556937004,"201051344000417","174011545737251",0.00,5.00,0,294.26,298.77,0.0,0.0,0.000,1021999.5,1021999.5,26895,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556937029,440805.00
05/03/2019 22:30,2,0.000,ALERT,214.41,297.87,60.001,1556937004,"201051344000685","174011545737251",0.00,5.00,0,294.86,299.07,0.0,0.0,0.000,1281047.4,1281047.4,26910,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556937031,440806.00
05/03/2019 22:30,2,0.000,ALERT,214.19,296.96,60.006,1556937004,"201051344000651","174011545737251",0.00,3.70,0,294.56,298.77,0.0,0.0,0.000,1273993.2,1273993.2,26876,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556937034,440807.00
05/03/2019 22:30,2,0.000,ALERT,213.29,298.47,60.001,1556937004,"201051344000594","174011545737251",0.00,5.00,0,295.16,299.67,0.0,0.0,0.000,1286317.3,1286317.3,50754,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556937036,440808.00
05/03/2019 22:30,2,0.000,ALERT,213.74,297.87,59.996,1556937004,"201051344000469","174011545737251",0.00,4.00,0,294.26,299.07,0.0,0.0,0.000,1266359.5,1266359.5,19002,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556937038,440809.00
05/03/2019 22:30,2,0.000,ALERT,214.19,298.17,60.006,1556937004,"201051344000585","174011545737251",0.00,5.50,0,294.26,299.37,0.0,0.0,0.000,1287357.9,1287357.9,26935,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556937041,440810.00
05/03/2019 22:30,2,0.000,ALERT,214.19,297.57,60.022,1556937004,"201051344000853","174011545737251",0.00,4.50,0,295.16,299.37,0.0,0.0,0.000,1289757.3,1289757.3,18602,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556937043,440811.00
05/03/2019 22:30,2,0.000,ALERT,214.19,297.87,60.043,1556937004,"201051344001145","174011545737251",0.00,4.50,0,295.16,299.97,0.0,0.0,0.000,1289290.2,1289290.2,26852,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556937046,440812.00
05/03/2019 22:30,2,0.000,ALERT,213.96,297.57,59.990,1556937004,"201051344000438","174011545737251",0.00,4.00,0,295.16,299.67,0.0,0.0,0.000,1282369.0,1282369.0,26883,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556937048,440813.00
05/03/2019 22:30,2,0.000,ALERT,213.74,297.57,60.006,1556937004,"201051344001135","174011545737251",0.00,4.50,0,295.16,299.67,0.0,0.0,0.000,1269192.3,1269192.3,26831,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556937051,440814.00
05/03/2019 22:30,2,0.000,ALERT,213.51,297.87,59.969,1556937004,"201051344000983","174011545737251",0.00,5.00,0,295.76,299.67,0.0,0.0,0.000,1287755.1,1287755.1,18598,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556937053,440815.00
05/03/2019 22:30,2,0.000,ALERT,213.96,296.96,60.006,1556937004,"201051344001203","174011545737251",0.00,4.50,0,294.86,300.87,0.0,0.0,0.000,1276893.8,1276893.8,26891,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556937055,440816.00
05/03/2019 22:30,2,0.000,ALERT,213.74,297.57,60.001,1556937004,"201051344001230","174011545737251",0.00,5.00,0,295.16,299.37,0.0,0.0,0.000,1273033.8,1273033.8,26723,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556937058,440817.00
05/03/2019 22:30,2,0.000,ALERT,213.51,296.96,60.006,1556937004,"201051344000646","174011545737251",0.00,4.50,0,294.26,298.77,0.0,0.0,0.000,1266682.1,1266682.1,26864,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556937060,440818.00
05/03/2019 22:30,2,0.000,ALERT,213.74,297.26,59.996,1556937004,"201051344000867","174011545737251",0.00,5.50,0,294.86,299.67,0.0,0.0,0.000,1264902.0,1264902.0,50793,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556937062,440819.00
05/03/2019 22:30,2,0.000,ALERT,214.19,296.96,59.996,1556937004,"201051344000633","174011545737251",0.00,4.50,0,293.66,298.77,0.0,0.0,0.000,1262301.0,1262301.0,50890,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556937063,440820.00
05/03/2019 22:30,2,0.000,ALERT,213.51,297.57,60.001,1556937004,"201051344000955","174011545737251",0.00,5.00,0,294.86,298.77,0.0,0.0,0.000,1286828.3,1286828.3,26876,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556937065,440821.00
05/03/2019 22:30,2,0.000,ALERT,213.51,296.66,60.038,1556937004,"201051344000648","174011545737251",0.00,4.00,0,294.86,299.37,0.0,0.0,0.000,1277462.7,1277462.7,50340,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556937067,440822.00
05/03/2019 22:30,2,0.000,ALERT,213.96,297.26,60.001,1556937004,"201051344000645","174011545737251",0.00,5.50,0,295.46,299.37,0.0,0.0,0.000,1282394.7,1282394.7,50307,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556937069,440823.00
05/03/2019 22:30,2,0.000,ALERT,213.51,298.17,60.006,1556937004,"201051344000569","174011545737251",0.00,5.00,0,296.06,300.27,0.0,0.0,0.000,1298608.5,1298608.5,18513,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556937071,440824.00
05/03/2019 22:30,2,0.000,ALERT,213.74,297.26,60.001,1556937004,"179051228000119","174011545737251",0.00,6.70,0,293.96,298.77,0.0,0.0,0.000,85659.7,85659.7,18632,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556937072,440825.00
05/03/2019 22:45,2,0.000,ALERT,213.29,298.77,60.001,1556937904,"201051344000579","174011545737251",0.00,5.00,0,296.36,299.97,0.0,0.0,0.000,1298531.9,1298531.9,18962,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556937906,440826.00
05/03/2019 22:45,2,0.000,ALERT,213.51,297.26,60.006,1556937904,"201051344001025","174011545737251",0.00,4.00,0,295.46,299.97,0.0,0.0,0.000,1280973.2,1280973.2,26894,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556937908,440827.00
05/03/2019 22:45,2,0.000,ALERT,213.74,297.87,60.012,1556937904,"201051344001093","174011545737251",0.00,5.50,0,295.76,299.07,0.0,0.0,0.000,1264651.0,1264651.0,26939,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556937910,440828.00
05/03/2019 22:45,2,0.000,ALERT,213.29,298.17,60.012,1556937904,"201051344000458","174011545737251",0.00,6.00,0,295.76,299.97,0.0,0.0,0.000,1281470.4,1281470.4,18718,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556937911,440829.00
05/03/2019 22:45,2,0.000,ALERT,213.51,298.17,60.001,1556937904,"201051344000890","174011545737251",0.00,5.00,0,296.36,300.27,0.0,0.0,0.000,1279428.2,1279428.2,26853,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556937913,440830.00
05/03/2019 22:45,2,0.000,ALERT,213.06,297.87,60.006,1556937904,"201051344000988","174011545737251",0.00,5.00,0,293.66,299.07,0.0,0.0,0.000,987364.9,987364.9,19049,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556937915,440831.00
05/03/2019 22:45,2,0.000,ALERT,214.19,299.07,60.012,1556937904,"201051344000582","174011545737251",0.00,4.00,0,296.66,299.97,0.0,0.0,0.000,1258138.7,1258138.7,26826,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556937917,440832.00
05/03/2019 22:45,2,0.000,ALERT,213.29,298.77,59.969,1556937904,"201051344000868","174011545737251",0.00,4.50,0,296.06,299.97,0.0,0.0,0.000,1266723.5,1266723.5,50764,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556937919,440833.00
05/03/2019 22:45,2,0.000,ALERT,213.74,298.77,60.006,1556937904,"201051344000576","174011545737251",0.00,4.50,0,295.76,299.67,0.0,0.0,0.000,1284727.6,1284727.6,22812,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556937921,440834.00
05/03/2019 22:45,2,0.000,ALERT,213.51,298.47,60.017,1556937904,"201051344001158","174011545737251",0.00,3.70,0,294.86,299.07,0.0,0.0,0.000,1261454.2,1261454.2,19030,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556937923,440835.00
05/03/2019 22:45,2,0.000,ALERT,213.96,297.57,60.012,1556937904,"201051344000917","174011545737251",0.00,6.00,0,294.56,298.77,0.0,0.0,0.000,1274617.4,1274617.4,26747,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556937924,440836.00
05/03/2019 22:45,2,0.000,ALERT,213.96,297.26,60.001,1556937904,"201051344000417","174011545737251",0.00,4.50,0,295.16,298.77,0.0,0.0,0.000,1021999.5,1021999.5,26897,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556937926,440837.00
05/03/2019 22:45,2,0.000,ALERT,214.19,297.87,60.022,1556937904,"201051344000685","174011545737251",0.00,4.50,0,295.76,299.07,0.0,0.0,0.000,1281047.4,1281047.4,26912,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556937928,440838.00
05/03/2019 22:45,2,0.000,ALERT,213.96,297.26,60.017,1556937904,"201051344000651","174011545737251",0.00,3.30,0,295.16,298.77,0.0,0.0,0.000,1273993.2,1273993.2,26878,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556937930,440839.00
05/03/2019 22:45,2,0.000,ALERT,213.29,298.77,60.054,1556937904,"201051344000594","174011545737251",0.00,4.50,0,295.16,299.97,0.0,0.0,0.000,1286317.3,1286317.3,50756,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556937932,440840.00
05/03/2019 22:45,2,0.000,ALERT,213.51,298.17,59.985,1556937904,"201051344000469","174011545737251",0.00,3.70,0,294.86,299.37,0.0,0.0,0.000,1266359.5,1266359.5,19004,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556937934,440841.00
05/03/2019 22:45,2,0.000,ALERT,213.96,298.17,60.017,1556937904,"201051344000585","174011545737251",0.00,5.00,0,295.46,299.37,0.0,0.0,0.000,1287357.9,1287357.9,26937,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556937936,440842.00
05/03/2019 22:45,2,0.000,ALERT,213.96,297.87,59.985,1556937904,"201051344000853","174011545737251",0.00,4.50,0,295.46,299.67,0.0,0.0,0.000,1289757.3,1289757.3,18604,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556937938,440843.00
05/03/2019 22:45,2,0.000,ALERT,214.19,298.17,60.022,1556937904,"201051344001145","174011545737251",0.00,4.50,0,296.06,299.97,0.0,0.0,0.000,1289290.2,1289290.2,26854,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556937939,440844.00
05/03/2019 22:45,2,0.000,ALERT,213.96,297.87,60.012,1556937904,"201051344000438","174011545737251",0.00,4.00,0,296.06,299.67,0.0,0.0,0.000,1282369.0,1282369.0,26885,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556937941,440845.00
05/03/2019 22:45,2,0.000,ALERT,213.51,297.87,60.017,1556937904,"201051344001135","174011545737251",0.00,4.50,0,295.76,299.97,0.0,0.0,0.000,1269192.3,1269192.3,26833,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556937943,440846.00
05/03/2019 22:45,2,0.000,ALERT,213.51,298.17,60.022,1556937904,"201051344000983","174011545737251",0.00,4.50,0,295.76,299.97,0.0,0.0,0.000,1287755.1,1287755.1,18600,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556937945,440847.00
05/03/2019 22:45,2,0.000,ALERT,213.96,297.57,60.022,1556937904,"201051344001203","174011545737251",0.00,4.00,0,295.16,300.87,0.0,0.0,0.000,1276893.8,1276893.8,26893,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556937947,440848.00
05/03/2019 22:45,2,0.000,ALERT,213.96,298.47,60.022,1556937904,"201051344001230","174011545737251",0.00,4.50,0,295.76,299.37,0.0,0.0,0.000,1273033.8,1273033.8,26725,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556937948,440849.00
05/03/2019 22:45,2,0.000,ALERT,213.74,298.17,60.017,1556937904,"201051344000646","174011545737251",0.00,4.50,0,294.86,299.37,0.0,0.0,0.000,1266682.1,1266682.1,26867,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556937951,440850.00
05/03/2019 22:45,2,0.000,ALERT,213.74,297.26,60.033,1556937904,"201051344000867","174011545737251",0.00,5.00,0,294.56,299.97,0.0,0.0,0.000,1264902.0,1264902.0,50795,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556937953,440851.00
05/03/2019 22:45,2,0.000,ALERT,214.19,297.57,60.017,1556937904,"201051344000633","174011545737251",0.00,4.00,0,293.66,299.07,0.0,0.0,0.000,1262301.0,1262301.0,50892,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556937954,440852.00
05/03/2019 22:45,2,0.000,ALERT,213.74,297.87,60.017,1556937904,"201051344000955","174011545737251",0.00,4.50,0,295.76,299.07,0.0,0.0,0.000,1286828.3,1286828.3,26878,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556937956,440853.00
05/03/2019 22:45,2,0.000,ALERT,213.74,297.26,60.022,1556937904,"201051344000648","174011545737251",0.00,3.70,0,294.56,299.67,0.0,0.0,0.000,1277462.7,1277462.7,50342,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556937958,440854.00
05/03/2019 22:45,2,0.000,ALERT,213.96,297.87,59.990,1556937904,"201051344000645","174011545737251",0.00,5.00,0,295.16,299.67,0.0,0.0,0.000,1282394.7,1282394.7,50309,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556937960,440855.00
05/03/2019 22:45,2,0.000,ALERT,213.51,298.77,60.033,1556937904,"201051344000569","174011545737251",0.00,4.50,0,296.06,300.57,0.0,0.0,0.000,1298608.5,1298608.5,18515,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556937962,440856.00
05/03/2019 22:45,2,0.000,ALERT,213.96,297.87,60.028,1556937904,"179051228000119","174011545737251",0.00,6.70,0,293.96,299.07,0.0,0.0,0.000,85659.7,85659.7,18634,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556937963,440857.00
05/03/2019 23:00,2,0.000,ALERT,212.61,298.17,60.033,1556938804,"201051344000579","174011545737251",0.00,5.00,0,296.66,300.27,0.0,0.0,0.000,1298531.9,1298531.9,18964,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556938806,440858.00
05/03/2019 23:00,2,0.000,ALERT,212.16,295.46,60.070,1556938804,"201051344001025","174011545737251",0.00,4.00,0,294.56,300.27,0.0,0.0,0.000,1280973.2,1280973.2,26896,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556938808,440859.00
05/03/2019 23:00,2,0.000,ALERT,212.38,296.06,60.038,1556938804,"201051344001093","174011545737251",0.00,5.50,0,294.86,299.67,0.0,0.0,0.000,1264651.0,1264651.0,26941,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556938810,440860.00
05/03/2019 23:00,2,0.000,ALERT,212.61,297.57,60.075,1556938804,"201051344000458","174011545737251",0.00,6.00,0,296.06,300.57,0.0,0.0,0.000,1281470.4,1281470.4,18720,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556938812,440861.00
05/03/2019 23:00,2,0.000,ALERT,212.16,296.06,60.033,1556938804,"201051344000890","174011545737251",0.00,5.00,0,295.76,300.57,0.0,0.0,0.000,1279428.2,1279428.2,26855,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556938813,440862.00
05/03/2019 23:00,2,0.000,ALERT,212.38,297.26,60.054,1556938804,"201051344000988","174011545737251",0.00,5.00,0,293.36,299.37,0.0,0.0,0.000,987364.9,987364.9,19051,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556938815,440863.00
05/03/2019 23:00,2,0.000,ALERT,212.83,296.96,60.038,1556938804,"201051344000582","174011545737251",0.00,4.00,0,295.76,300.57,0.0,0.0,0.000,1258138.7,1258138.7,26828,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556938817,440864.00
05/03/2019 23:00,2,0.000,ALERT,212.61,297.87,60.038,1556938804,"201051344000868","174011545737251",0.00,4.50,0,296.96,300.57,0.0,0.0,0.000,1266723.5,1266723.5,50766,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556938819,440865.00
05/03/2019 23:00,2,0.000,ALERT,213.06,298.17,60.033,1556938804,"201051344000576","174011545737251",0.00,4.50,0,296.36,300.27,0.0,0.0,0.000,1284727.6,1284727.6,22814,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556938821,440866.00
05/03/2019 23:00,2,0.000,ALERT,212.61,297.26,60.028,1556938804,"201051344001158","174011545737251",0.00,4.00,0,295.76,299.67,0.0,0.0,0.000,1261454.2,1261454.2,19032,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556938823,440867.00
05/03/2019 23:00,2,0.000,ALERT,212.61,295.46,59.985,1556938804,"201051344000917","174011545737251",0.00,6.00,0,293.66,299.07,0.0,0.0,0.000,1274617.4,1274617.4,26749,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556938825,440868.00
05/03/2019 23:00,2,0.000,ALERT,212.61,295.46,60.022,1556938804,"201051344000417","174011545737251",0.00,5.00,0,294.56,299.07,0.0,0.0,0.000,1021999.5,1021999.5,26899,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556938826,440869.00
05/03/2019 23:00,2,0.000,ALERT,212.61,295.76,60.006,1556938804,"201051344000685","174011545737251",0.00,5.00,0,295.16,299.67,0.0,0.0,0.000,1281047.4,1281047.4,26914,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556938828,440870.00
05/03/2019 23:00,2,0.000,ALERT,212.38,295.16,60.017,1556938804,"201051344000651","174011545737251",0.00,3.30,0,294.56,299.07,0.0,0.0,0.000,1273993.2,1273993.2,26880,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556938830,440871.00
05/03/2019 23:00,2,0.000,ALERT,212.38,297.87,60.049,1556938804,"201051344000594","174011545737251",0.00,4.50,0,295.76,299.97,0.0,0.0,0.000,1286317.3,1286317.3,50758,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556938832,440872.00
05/03/2019 23:00,2,0.000,ALERT,212.83,297.57,60.017,1556938804,"201051344000469","174011545737251",0.00,4.00,0,294.86,299.37,0.0,0.0,0.000,1266359.5,1266359.5,19006,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556938834,440873.00
05/03/2019 23:00,2,0.000,ALERT,212.61,296.36,59.996,1556938804,"201051344000585","174011545737251",0.00,5.00,0,294.56,299.67,0.0,0.0,0.000,1287357.9,1287357.9,26939,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556938835,440874.00
05/03/2019 23:00,2,0.000,ALERT,213.06,297.26,60.028,1556938804,"201051344000853","174011545737251",0.00,4.50,0,296.06,299.67,0.0,0.0,0.000,1289757.3,1289757.3,18606,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556938837,440875.00
05/03/2019 23:00,2,0.000,ALERT,212.61,296.06,59.985,1556938804,"201051344001145","174011545737251",0.00,4.50,0,295.46,300.57,0.0,0.0,0.000,1289290.2,1289290.2,26856,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556938839,440876.00
05/03/2019 23:00,2,0.000,ALERT,212.38,295.76,60.001,1556938804,"201051344000438","174011545737251",0.00,4.00,0,295.46,299.97,0.0,0.0,0.000,1282369.0,1282369.0,26887,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556938841,440877.00
05/03/2019 23:00,2,0.000,ALERT,211.93,296.06,59.996,1556938804,"201051344001135","174011545737251",0.00,4.50,0,295.46,300.27,0.0,0.0,0.000,1269192.3,1269192.3,26835,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556938843,440878.00
05/03/2019 23:00,2,0.000,ALERT,212.61,297.87,60.001,1556938804,"201051344000983","174011545737251",0.00,5.00,0,296.36,299.97,0.0,0.0,0.000,1287755.1,1287755.1,18602,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556938845,440879.00
05/03/2019 23:00,2,0.000,ALERT,212.38,295.76,59.996,1556938804,"201051344001203","174011545737251",0.00,4.50,0,295.16,301.47,0.0,0.0,0.000,1276893.8,1276893.8,26895,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556938846,440880.00
05/03/2019 23:00,2,0.000,ALERT,212.16,296.06,60.001,1556938804,"201051344001230","174011545737251",0.00,4.50,0,295.46,299.97,0.0,0.0,0.000,1273033.8,1273033.8,26727,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556938848,440881.00
05/03/2019 23:00,2,0.000,ALERT,211.93,295.46,59.996,1556938804,"201051344000646","174011545737251",0.00,4.00,0,294.26,299.37,0.0,0.0,0.000,1266682.1,1266682.1,26869,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556938850,440882.00
05/03/2019 23:00,2,0.000,ALERT,212.83,297.26,59.990,1556938804,"201051344000867","174011545737251",0.00,5.50,0,295.16,299.97,0.0,0.0,0.000,1264902.0,1264902.0,50797,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556938852,440883.00
05/03/2019 23:00,2,0.000,ALERT,213.29,297.26,60.038,1556938804,"201051344000633","174011545737251",0.00,4.50,0,293.96,299.07,0.0,0.0,0.000,1262301.0,1262301.0,50894,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556938854,440884.00
05/03/2019 23:00,2,0.000,ALERT,211.93,295.76,59.996,1556938804,"201051344000955","174011545737251",0.00,5.00,0,294.86,299.37,0.0,0.0,0.000,1286828.3,1286828.3,26880,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556938856,440885.00
05/03/2019 23:00,2,0.000,ALERT,212.83,296.96,59.996,1556938804,"201051344000648","174011545737251",0.00,3.70,0,295.16,299.67,0.0,0.0,0.000,1277462.7,1277462.7,50344,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556938857,440886.00
05/03/2019 23:00,2,0.000,ALERT,213.06,297.57,59.990,1556938804,"201051344000645","174011545737251",0.00,5.00,0,295.76,299.67,0.0,0.0,0.000,1282394.7,1282394.7,50311,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556938859,440887.00
05/03/2019 23:00,2,0.000,ALERT,212.61,298.47,60.001,1556938804,"201051344000569","174011545737251",0.00,5.00,0,296.66,300.57,0.0,0.0,0.000,1298608.5,1298608.5,18517,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556938861,440888.00
05/03/2019 23:00,2,0.000,ALERT,213.06,297.26,59.980,1556938804,"179051228000119","174011545737251",0.00,6.70,0,294.26,299.37,0.0,0.0,0.000,85659.7,85659.7,18636,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556938863,440889.00
05/03/2019 23:15,2,0.000,ALERT,213.29,299.07,60.001,1556939704,"201051344000579","174011545737251",0.00,5.00,0,295.76,300.57,0.0,0.0,0.000,1298531.9,1298531.9,18967,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556939707,440890.00
05/03/2019 23:15,2,0.000,ALERT,213.74,297.57,60.012,1556939704,"201051344001025","174011545737251",0.00,4.00,0,293.36,300.27,0.0,0.0,0.000,1280973.2,1280973.2,26899,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556939709,440891.00
05/03/2019 23:15,2,0.000,ALERT,213.96,298.17,60.001,1556939704,"201051344001093","174011545737251",0.00,6.00,0,293.96,299.67,0.0,0.0,0.000,1264651.0,1264651.0,26944,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556939712,440892.00
05/03/2019 23:15,2,0.000,ALERT,213.29,298.17,60.006,1556939704,"201051344000458","174011545737251",0.00,6.30,0,295.76,300.57,0.0,0.0,0.000,1281470.4,1281470.4,18723,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556939714,440893.00
05/03/2019 23:15,2,0.000,ALERT,213.74,298.77,60.012,1556939704,"201051344000890","174011545737251",0.00,5.50,0,294.26,300.57,0.0,0.0,0.000,1279428.2,1279428.2,26858,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556939717,440894.00
05/03/2019 23:15,2,0.000,ALERT,213.06,297.87,59.964,1556939704,"201051344000988","174011545737251",0.00,5.00,0,293.06,299.37,0.0,0.0,0.000,987364.9,987364.9,19054,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556939719,440895.00
05/03/2019 23:15,2,0.000,ALERT,214.19,299.07,60.017,1556939704,"201051344000582","174011545737251",0.00,4.00,0,294.86,300.27,0.0,0.0,0.000,1258138.7,1258138.7,26831,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556939722,440896.00
05/03/2019 23:15,2,0.000,ALERT,213.29,298.77,60.017,1556939704,"201051344000868","174011545737251",0.00,5.00,0,296.06,300.57,0.0,0.0,0.000,1266723.5,1266723.5,50769,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556939725,440897.00
05/03/2019 23:15,2,0.000,ALERT,213.74,298.47,60.012,1556939704,"201051344000576","174011545737251",0.00,4.50,0,295.46,300.27,0.0,0.0,0.000,1284727.6,1284727.6,22816,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556939727,440898.00
05/03/2019 23:15,2,0.000,ALERT,213.29,297.87,60.006,1556939704,"201051344001158","174011545737251",0.00,4.00,0,294.86,299.37,0.0,0.0,0.000,1261454.2,1261454.2,19034,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556939728,440899.00
05/03/2019 23:15,2,0.000,ALERT,213.96,297.87,60.012,1556939704,"201051344000917","174011545737251",0.00,6.00,0,292.76,299.07,0.0,0.0,0.000,1274617.4,1274617.4,26751,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556939730,440900.00
05/03/2019 23:15,2,0.000,ALERT,213.96,297.57,60.001,1556939704,"201051344000417","174011545737251",0.00,5.00,0,293.36,299.07,0.0,0.0,0.000,1021999.5,1021999.5,26901,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556939732,440901.00
05/03/2019 23:15,2,0.000,ALERT,213.96,298.17,60.006,1556939704,"201051344000685","174011545737251",0.00,5.00,0,293.66,299.37,0.0,0.0,0.000,1281047.4,1281047.4,26916,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556939734,440902.00
05/03/2019 23:15,2,0.000,ALERT,213.74,297.57,60.017,1556939704,"201051344000651","174011545737251",0.00,3.70,0,293.36,299.07,0.0,0.0,0.000,1273993.2,1273993.2,26882,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556939736,440903.00
05/03/2019 23:15,2,0.000,ALERT,213.06,298.77,60.001,1556939704,"201051344000594","174011545737251",0.00,5.00,0,295.16,300.27,0.0,0.0,0.000,1286317.3,1286317.3,50760,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556939738,440904.00
05/03/2019 23:15,2,0.000,ALERT,213.51,297.87,59.953,1556939704,"201051344000469","174011545737251",0.00,4.00,0,294.56,299.67,0.0,0.0,0.000,1266359.5,1266359.5,19008,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556939740,440905.00
05/03/2019 23:15,2,0.000,ALERT,213.74,298.47,60.001,1556939704,"201051344000585","174011545737251",0.00,5.00,0,293.66,299.67,0.0,0.0,0.000,1287357.9,1287357.9,26941,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556939742,440906.00
05/03/2019 23:15,2,0.000,ALERT,213.74,297.87,60.012,1556939704,"201051344000853","174011545737251",0.00,4.50,0,295.46,299.97,0.0,0.0,0.000,1289757.3,1289757.3,18608,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556939744,440907.00
05/03/2019 23:15,2,0.000,ALERT,213.96,298.47,60.006,1556939704,"201051344001145","174011545737251",0.00,5.00,0,294.26,300.27,0.0,0.0,0.000,1289290.2,1289290.2,26858,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556939745,440908.00
05/03/2019 23:15,2,0.000,ALERT,213.74,298.17,60.001,1556939704,"201051344000438","174011545737251",0.00,4.50,0,294.26,299.97,0.0,0.0,0.000,1282369.0,1282369.0,26889,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556939747,440909.00
05/03/2019 23:15,2,0.000,ALERT,213.29,298.17,60.033,1556939704,"201051344001135","174011545737251",0.00,4.50,0,293.96,300.27,0.0,0.0,0.000,1269192.3,1269192.3,26837,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556939749,440910.00
05/03/2019 23:15,2,0.000,ALERT,213.29,298.17,60.001,1556939704,"201051344000983","174011545737251",0.00,5.50,0,296.06,300.27,0.0,0.0,0.000,1287755.1,1287755.1,18604,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556939751,440911.00
05/03/2019 23:15,2,0.000,ALERT,213.96,297.87,60.001,1556939704,"201051344001203","174011545737251",0.00,4.50,0,293.66,301.17,0.0,0.0,0.000,1276893.8,1276893.8,26897,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556939753,440912.00
05/03/2019 23:15,2,0.000,ALERT,213.74,298.47,60.001,1556939704,"201051344001230","174011545737251",0.00,5.00,0,293.96,299.67,0.0,0.0,0.000,1273033.8,1273033.8,26729,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556939755,440913.00
05/03/2019 23:15,2,0.000,ALERT,213.51,297.87,60.001,1556939704,"201051344000646","174011545737251",0.00,4.50,0,293.06,299.37,0.0,0.0,0.000,1266682.1,1266682.1,26871,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556939756,440914.00
05/03/2019 23:15,2,0.000,ALERT,213.51,297.26,59.996,1556939704,"201051344000867","174011545737251",0.00,5.50,0,294.86,299.97,0.0,0.0,0.000,1264902.0,1264902.0,50800,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556939759,440915.00
05/03/2019 23:15,2,0.000,ALERT,213.74,297.26,60.033,1556939704,"201051344000633","174011545737251",0.00,4.50,0,293.66,299.37,0.0,0.0,0.000,1262301.0,1262301.0,50897,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556939761,440916.00
05/03/2019 23:15,2,0.000,ALERT,213.29,297.87,60.001,1556939704,"201051344000955","174011545737251",0.00,5.00,0,293.66,299.37,0.0,0.0,0.000,1286828.3,1286828.3,26883,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556939764,440917.00
05/03/2019 23:15,2,0.000,ALERT,213.29,296.96,60.001,1556939704,"201051344000648","174011545737251",0.00,4.00,0,294.86,299.67,0.0,0.0,0.000,1277462.7,1277462.7,50347,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556939766,440918.00
05/03/2019 23:15,2,0.000,ALERT,213.51,297.57,60.017,1556939704,"201051344000645","174011545737251",0.00,5.50,0,295.76,299.67,0.0,0.0,0.000,1282394.7,1282394.7,50314,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556939768,440919.00
05/03/2019 23:15,2,0.000,ALERT,213.29,298.47,60.017,1556939704,"201051344000569","174011545737251",0.00,5.00,0,296.66,300.57,0.0,0.0,0.000,1298608.5,1298608.5,18519,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556939770,440920.00
05/03/2019 23:15,2,0.000,ALERT,213.51,297.57,60.006,1556939704,"179051228000119","174011545737251",0.00,6.70,0,294.26,299.37,0.0,0.0,0.000,85659.7,85659.7,18638,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556939772,440921.00
05/03/2019 23:30,2,0.000,ALERT,212.83,298.17,60.022,1556940604,"201051344000579","174011545737251",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,1298531.9,1298531.9,18969,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556940606,440922.00
05/03/2019 23:30,2,0.000,ALERT,213.06,296.06,60.028,1556940604,"201051344001025","174011545737251",0.00,4.00,0,295.16,300.27,0.0,0.0,0.000,1280973.2,1280973.2,26901,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556940608,440923.00
