ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/03/2019 23:30,2,0.000,ALERT,213.29,296.66,60.028,1556940604,"201051344001093","174011545737251",0.00,6.00,0,295.76,299.67,0.0,0.0,0.000,1264651.0,1264651.0,26946,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556940610,440924.00
05/03/2019 23:30,2,0.000,ALERT,212.61,297.57,60.033,1556940604,"201051344000458","174011545737251",0.00,6.30,0,296.36,300.87,0.0,0.0,0.000,1281470.4,1281470.4,18725,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556940612,440925.00
05/03/2019 23:30,2,0.000,ALERT,213.06,297.26,60.022,1556940604,"201051344000890","174011545737251",0.00,5.50,0,296.36,300.87,0.0,0.0,0.000,1279428.2,1279428.2,26860,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556940613,440926.00
05/03/2019 23:30,2,0.000,ALERT,212.61,297.26,60.022,1556940604,"201051344000988","174011545737251",0.00,5.50,0,293.66,299.67,0.0,0.0,0.000,987364.9,987364.9,19056,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556940615,440927.00
05/03/2019 23:30,2,0.000,ALERT,213.51,297.57,60.017,1556940604,"201051344000582","174011545737251",0.00,4.00,0,296.66,300.57,0.0,0.0,0.000,1258138.7,1258138.7,26833,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556940617,440928.00
05/03/2019 23:30,2,0.000,ALERT,212.83,297.87,60.012,1556940604,"201051344000868","174011545737251",0.00,5.00,0,296.66,300.87,0.0,0.0,0.000,1266723.5,1266723.5,50771,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556940619,440929.00
05/03/2019 23:30,2,0.000,ALERT,213.29,298.17,60.012,1556940604,"201051344000576","174011545737251",0.00,4.50,0,296.06,300.57,0.0,0.0,0.000,1284727.6,1284727.6,22818,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556940621,440930.00
05/03/2019 23:30,2,0.000,ALERT,212.83,297.26,60.059,1556940604,"201051344001158","174011545737251",0.00,4.00,0,295.46,299.67,0.0,0.0,0.000,1261454.2,1261454.2,19036,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556940623,440931.00
05/03/2019 23:30,2,0.000,ALERT,213.29,296.06,60.022,1556940604,"201051344000917","174011545737251",0.00,6.00,0,294.56,299.37,0.0,0.0,0.000,1274617.4,1274617.4,26753,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556940625,440932.00
05/03/2019 23:30,2,0.000,ALERT,213.29,296.06,60.012,1556940604,"201051344000417","174011545737251",0.00,5.00,0,295.46,299.37,0.0,0.0,0.000,1021999.5,1021999.5,26903,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556940627,440933.00
05/03/2019 23:30,2,0.000,ALERT,213.51,296.66,60.012,1556940604,"201051344000685","174011545737251",0.00,5.50,0,295.76,299.97,0.0,0.0,0.000,1281047.4,1281047.4,26918,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556940628,440934.00
05/03/2019 23:30,2,0.000,ALERT,213.29,296.06,60.012,1556940604,"201051344000651","174011545737251",0.00,3.70,0,295.16,299.37,0.0,0.0,0.000,1273993.2,1273993.2,26884,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556940630,440935.00
05/03/2019 23:30,2,0.000,ALERT,212.61,297.87,60.012,1556940604,"201051344000594","174011545737251",0.00,5.00,0,295.76,300.57,0.0,0.0,0.000,1286317.3,1286317.3,50762,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556940632,440936.00
05/03/2019 23:30,2,0.000,ALERT,212.83,297.26,60.001,1556940604,"201051344000469","174011545737251",0.00,4.00,0,294.86,299.97,0.0,0.0,0.000,1266359.5,1266359.5,19010,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556940634,440937.00
05/03/2019 23:30,2,0.000,ALERT,213.29,296.66,60.012,1556940604,"201051344000585","174011545737251",0.00,5.50,0,295.16,299.97,0.0,0.0,0.000,1287357.9,1287357.9,26943,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556940636,440938.00
05/03/2019 23:30,2,0.000,ALERT,213.51,297.26,59.985,1556940604,"201051344000853","174011545737251",0.00,5.00,0,295.76,300.27,0.0,0.0,0.000,1289757.3,1289757.3,18610,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556940638,440939.00
05/03/2019 23:30,2,0.000,ALERT,213.29,296.96,60.012,1556940604,"201051344001145","174011545737251",0.00,5.00,0,296.06,300.57,0.0,0.0,0.000,1289290.2,1289290.2,26860,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556940639,440940.00
05/03/2019 23:30,2,0.000,ALERT,213.29,296.66,60.006,1556940604,"201051344000438","174011545737251",0.00,4.50,0,296.06,300.27,0.0,0.0,0.000,1282369.0,1282369.0,26891,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556940641,440941.00
05/03/2019 23:30,2,0.000,ALERT,212.83,296.66,60.001,1556940604,"201051344001135","174011545737251",0.00,4.50,0,296.06,300.27,0.0,0.0,0.000,1269192.3,1269192.3,26839,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556940643,440942.00
05/03/2019 23:30,2,0.000,ALERT,212.83,297.26,60.001,1556940604,"201051344000983","174011545737251",0.00,5.50,0,296.06,300.57,0.0,0.0,0.000,1287755.1,1287755.1,18606,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556940645,440943.00
05/03/2019 23:30,2,0.000,ALERT,213.06,296.06,60.043,1556940604,"201051344001203","174011545737251",0.00,4.50,0,295.46,301.47,0.0,0.0,0.000,1276893.8,1276893.8,26899,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556940647,440944.00
05/03/2019 23:30,2,0.000,ALERT,213.06,296.66,60.038,1556940604,"201051344001230","174011545737251",0.00,5.00,0,296.06,299.97,0.0,0.0,0.000,1273033.8,1273033.8,26731,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556940648,440945.00
05/03/2019 23:30,2,0.000,ALERT,212.61,296.06,59.975,1556940604,"201051344000646","174011545737251",0.00,4.50,0,295.16,299.67,0.0,0.0,0.000,1266682.1,1266682.1,26873,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556940650,440946.00
05/03/2019 23:30,2,0.000,ALERT,213.06,296.96,59.990,1556940604,"201051344000867","174011545737251",0.00,5.50,0,295.16,300.27,0.0,0.0,0.000,1264902.0,1264902.0,50802,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556940652,440947.00
05/03/2019 23:30,2,0.000,ALERT,213.51,296.96,59.990,1556940604,"201051344000633","174011545737251",0.00,4.50,0,293.66,299.67,0.0,0.0,0.000,1262301.0,1262301.0,50899,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556940654,440948.00
05/03/2019 23:30,2,0.000,ALERT,212.61,296.36,60.001,1556940604,"201051344000955","174011545737251",0.00,5.00,0,295.76,299.67,0.0,0.0,0.000,1286828.3,1286828.3,26885,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556940656,440949.00
05/03/2019 23:30,2,0.000,ALERT,212.83,296.66,60.028,1556940604,"201051344000648","174011545737251",0.00,4.00,0,294.86,299.97,0.0,0.0,0.000,1277462.7,1277462.7,50349,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556940658,440950.00
05/03/2019 23:30,2,0.000,ALERT,213.29,297.26,59.996,1556940604,"201051344000645","174011545737251",0.00,5.50,0,295.46,299.97,0.0,0.0,0.000,1282394.7,1282394.7,50316,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556940660,440951.00
05/03/2019 23:30,2,0.000,ALERT,212.83,298.17,60.033,1556940604,"201051344000569","174011545737251",0.00,5.00,0,296.36,300.87,0.0,0.0,0.000,1298608.5,1298608.5,18521,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556940661,440952.00
05/03/2019 23:30,2,0.000,ALERT,213.06,296.96,60.001,1556940604,"179051228000119","174011545737251",0.00,6.70,0,293.96,299.37,0.0,0.0,0.000,85659.7,85659.7,18640,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556940663,440953.00
05/03/2019 23:45,2,0.000,ALERT,212.61,297.87,59.969,1556941504,"201051344000579","174011545737251",0.00,5.00,0,296.36,299.97,0.0,0.0,0.000,1298531.9,1298531.9,18971,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556941507,440954.00
05/03/2019 23:45,2,0.000,ALERT,212.83,296.36,60.006,1556941504,"201051344001025","174011545737251",0.00,4.00,0,294.26,298.77,0.0,0.0,0.000,1280973.2,1280973.2,26903,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556941509,440955.00
05/03/2019 23:45,2,0.000,ALERT,212.83,296.96,60.043,1556941504,"201051344001093","174011545737251",0.00,6.00,0,294.56,298.17,0.0,0.0,0.000,1264651.0,1264651.0,26948,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556941510,440956.00
05/03/2019 23:45,2,0.000,ALERT,212.61,297.26,60.012,1556941504,"201051344000458","174011545737251",0.00,6.30,0,295.46,299.97,0.0,0.0,0.000,1281470.4,1281470.4,18727,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556941512,440957.00
05/03/2019 23:45,2,0.000,ALERT,212.83,297.26,60.017,1556941504,"201051344000890","174011545737251",0.00,5.50,0,295.16,299.37,0.0,0.0,0.000,1279428.2,1279428.2,26862,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556941514,440958.00
05/03/2019 23:45,2,0.000,ALERT,212.38,296.96,59.975,1556941504,"201051344000988","174011545737251",0.00,5.00,0,292.76,298.77,0.0,0.0,0.000,987364.9,987364.9,19058,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556941516,440959.00
05/03/2019 23:45,2,0.000,ALERT,213.51,297.87,60.006,1556941504,"201051344000582","174011545737251",0.00,4.00,0,295.76,299.07,0.0,0.0,0.000,1258138.7,1258138.7,26835,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556941518,440960.00
05/03/2019 23:45,2,0.000,ALERT,212.61,297.87,60.017,1556941504,"201051344000868","174011545737251",0.00,5.00,0,296.06,299.97,0.0,0.0,0.000,1266723.5,1266723.5,50773,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556941520,440961.00
05/03/2019 23:45,2,0.000,ALERT,213.06,297.87,60.022,1556941504,"201051344000576","174011545737251",0.00,4.50,0,295.46,299.37,0.0,0.0,0.000,1284727.6,1284727.6,22820,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556941522,440962.00
05/03/2019 23:45,2,0.000,ALERT,212.61,297.26,60.006,1556941504,"201051344001158","174011545737251",0.00,4.00,0,294.86,298.77,0.0,0.0,0.000,1261454.2,1261454.2,19038,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556941524,440963.00
05/03/2019 23:45,2,0.000,ALERT,213.06,296.36,59.980,1556941504,"201051344000917","174011545737251",0.00,6.00,0,293.36,297.57,0.0,0.0,0.000,1274617.4,1274617.4,26755,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556941525,440964.00
05/03/2019 23:45,2,0.000,ALERT,213.06,296.36,59.975,1556941504,"201051344000417","174011545737251",0.00,4.50,0,294.26,297.87,0.0,0.0,0.000,1021999.5,1021999.5,26905,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556941527,440965.00
05/03/2019 23:45,2,0.000,ALERT,213.29,296.66,60.017,1556941504,"201051344000685","174011545737251",0.00,5.00,0,294.56,298.17,0.0,0.0,0.000,1281047.4,1281047.4,26920,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556941529,440966.00
05/03/2019 23:45,2,0.000,ALERT,213.06,296.06,60.017,1556941504,"201051344000651","174011545737251",0.00,3.70,0,294.26,297.87,0.0,0.0,0.000,1273993.2,1273993.2,26886,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556941531,440967.00
05/03/2019 23:45,2,0.000,ALERT,212.38,297.87,60.017,1556941504,"201051344000594","174011545737251",0.00,4.50,0,294.86,299.67,0.0,0.0,0.000,1286317.3,1286317.3,50764,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556941533,440968.00
05/03/2019 23:45,2,0.000,ALERT,212.61,297.26,60.022,1556941504,"201051344000469","174011545737251",0.00,4.00,0,293.96,299.07,0.0,0.0,0.000,1266359.5,1266359.5,19012,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556941535,440969.00
05/03/2019 23:45,2,0.000,ALERT,213.06,297.26,59.990,1556941504,"201051344000585","174011545737251",0.00,5.00,0,294.26,298.47,0.0,0.0,0.000,1287357.9,1287357.9,26945,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556941537,440970.00
05/03/2019 23:45,2,0.000,ALERT,213.29,297.26,60.022,1556941504,"201051344000853","174011545737251",0.00,4.50,0,295.16,299.37,0.0,0.0,0.000,1289757.3,1289757.3,18612,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556941539,440971.00
05/03/2019 23:45,2,0.000,ALERT,213.29,297.26,60.022,1556941504,"201051344001145","174011545737251",0.00,4.50,0,294.86,299.07,0.0,0.0,0.000,1289290.2,1289290.2,26862,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556941541,440972.00
05/03/2019 23:45,2,0.000,ALERT,213.06,296.96,60.022,1556941504,"201051344000438","174011545737251",0.00,4.00,0,294.86,298.77,0.0,0.0,0.000,1282369.0,1282369.0,26893,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556941542,440973.00
05/03/2019 23:45,2,0.000,ALERT,212.61,296.96,60.017,1556941504,"201051344001135","174011545737251",0.00,4.50,0,294.86,298.77,0.0,0.0,0.000,1269192.3,1269192.3,26841,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556941544,440974.00
05/03/2019 23:45,2,0.000,ALERT,212.61,297.57,60.059,1556941504,"201051344000983","174011545737251",0.00,5.00,0,295.46,299.67,0.0,0.0,0.000,1287755.1,1287755.1,18608,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556941546,440975.00
05/03/2019 23:45,2,0.000,ALERT,213.06,296.66,60.017,1556941504,"201051344001203","174011545737251",0.00,4.50,0,294.26,299.97,0.0,0.0,0.000,1276893.8,1276893.8,26901,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556941548,440976.00
05/03/2019 23:45,2,0.000,ALERT,212.83,296.96,60.012,1556941504,"201051344001230","174011545737251",0.00,4.50,0,294.56,298.47,0.0,0.0,0.000,1273033.8,1273033.8,26733,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556941550,440977.00
05/03/2019 23:45,2,0.000,ALERT,212.61,296.66,60.017,1556941504,"201051344000646","174011545737251",0.00,4.50,0,293.66,297.87,0.0,0.0,0.000,1266682.1,1266682.1,26875,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556941551,440978.00
05/03/2019 23:45,2,0.000,ALERT,212.83,296.96,60.017,1556941504,"201051344000867","174011545737251",0.00,5.50,0,294.56,299.37,0.0,0.0,0.000,1264902.0,1264902.0,50804,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556941553,440979.00
05/03/2019 23:45,2,0.000,ALERT,213.06,296.96,60.012,1556941504,"201051344000633","174011545737251",0.00,4.50,0,293.66,298.77,0.0,0.0,0.000,1262301.0,1262301.0,50901,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556941555,440980.00
05/03/2019 23:45,2,0.000,ALERT,212.61,296.66,60.012,1556941504,"201051344000955","174011545737251",0.00,5.00,0,294.26,298.17,0.0,0.0,0.000,1286828.3,1286828.3,26887,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556941557,440981.00
05/03/2019 23:45,2,0.000,ALERT,212.61,296.66,60.017,1556941504,"201051344000648","174011545737251",0.00,4.00,0,294.86,299.07,0.0,0.0,0.000,1277462.7,1277462.7,50351,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556941559,440982.00
05/03/2019 23:45,2,0.000,ALERT,213.06,297.26,59.980,1556941504,"201051344000645","174011545737251",0.00,5.50,0,295.46,299.07,0.0,0.0,0.000,1282394.7,1282394.7,50318,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556941560,440983.00
05/03/2019 23:45,2,0.000,ALERT,212.61,297.87,60.017,1556941504,"201051344000569","174011545737251",0.00,5.00,0,296.06,299.97,0.0,0.0,0.000,1298608.5,1298608.5,18523,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556941562,440984.00
05/03/2019 23:45,2,0.000,ALERT,213.06,296.96,60.012,1556941504,"179051228000119","174011545737251",0.00,6.70,0,293.36,298.47,0.0,0.0,0.000,85659.7,85659.7,18642,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556941564,440985.00
